Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  02:00:00,4.44517841444,0.217159646034,0.0,0.0,0.2750026812,1.6500160872,0.527590659951,0.0745145392426,0.453076120708
 01/01  03:00:00,4.51756496312,0.289546194712,0.0,0.0,0.2750026812,1.6500160872,0.152657783119,0.132657783119,0.02
 01/01  04:00:00,4.72181748562,0.492330676325,0.00146804089547,0.0,0.2750026812,1.6500160872,0.617875302209,0.164792800004,0.453082502204
 01/01  05:00:00,4.44517841444,0.217159646034,0.0,0.0,0.2750026812,1.6500160872,0.491282813944,0.0381954766856,0.453087337258
 01/01  06:00:00,4.58127874521,0.352349300443,0.000910676365289,0.0,0.2750026812,1.6500160872,0.0809037687486,0.0609037687486,0.02
 01/01  07:00:00,5.0646891636,0.835021041787,0.00164935340683,0.0,0.2750026812,1.6500160872,0.703062808902,0.249972292639,0.453090516263
 01/01  08:00:00,3.410680104,0.71756288697,0.000431781957482,0.0,0.2750026812,1.6500160872,0.790427018895,0.337348441905,0.45307857699
 01/01  09:00:00,2.39892495275,0.472943220218,0.000962964126068,0.0,0.2750026812,1.6500160872,0.297146732089,0.277146732089,0.02
 01/01  10:00:00,1.99740531708,0.072386548678,0.0,0.0,0.2750026812,1.6500160872,0.453085597113,0.0,0.453085597113
 01/01  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530830716,0.0,0.4530830716
 01/01  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076021833,0.0,0.453076021833
 01/01  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307075882,0.0,0.45307075882
 01/01  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308486762,0.0,0.45308486762
 01/01  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079582365,0.0,0.453079582365
 01/01  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078368139,0.0,0.453078368139
 01/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067180537,0.0,0.453067180537
 01/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065157462,0.0,0.453065157462
 01/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056903835,0.0,0.453056903835
 01/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084482976,0.0,0.453084482976
 01/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079421781,0.0,0.453079421781
 01/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074351808,0.0,0.453074351808
 01/02  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/02  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072529292,0.0,0.453072529292
 01/02  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,21.1154022143,20.6623183892,0.45308382515
 01/02  08:00:00,6.81619167508,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,21.1378835499,20.6847679399,0.45311561
 01/02  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,11.0450843221,10.5919409701,0.45314335202
 01/02  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,7.53624946769,7.08309594083,0.453153526864
 01/02  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,6.44495129352,5.99179628567,0.453155007851
 01/02  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,5.55422447043,5.10106104973,0.453163420703
 01/02  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,5.8806991659,5.42750759801,0.453191567888
 01/02  14:00:00,12.1000913762,2.19848747161,0.00150738137568,0.0,4.9500482616,4.9500482616,4.18017189682,3.72699699599,0.453174900821
 01/02  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.64361413097,2.75729941257,0.8863147184
 01/02  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.76407171528,2.31092741413,0.453144301146
 01/02  17:00:00,12.8662506615,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.05095795485,2.59779298131,0.453164973539
 01/02  18:00:00,10.0015410956,2.19848747161,0.0,0.0,2.750026812,2.750026812,7.1762216654,6.72310439776,0.453117267643
 01/02  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,7.9620119022,7.9420119022,0.02
 01/02  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,7.40712650713,6.95402339353,0.453103113597
 01/02  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,6.92952711073,6.47645326178,0.45307384895
 01/02  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,6.44747822585,5.99441387453,0.453064351322
 01/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060119515,0.0,0.453060119515
 01/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055081162,0.0,0.453055081162
 01/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085749254,0.0,0.453085749254
 01/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080745489,0.0,0.453080745489
 01/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082640035,0.0,0.453082640035
 01/03  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,6.55271165956,6.09961992443,0.453091735134
 01/03  08:00:00,6.81619167508,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,6.68177390252,6.22868795485,0.453085947672
 01/03  09:00:00,12.1041903956,2.19848747161,0.00560640075383,0.0,4.9500482616,4.9500482616,1.34012266919,0.887010768627,0.453111900566
 01/03  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.684176381434,0.231039062439,0.453137318995
 01/03  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.464483947575,0.0113803978321,0.453103549743
 01/03  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453166782095,0.0,0.453166782095
 01/03  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,0.508888038095,0.0556890383502,0.453198999744
 01/03  14:00:00,12.1020648136,2.19848747161,0.00348081876065,0.0,4.9500482616,4.9500482616,0.503526890317,0.0503806717433,0.453146218573
 01/03  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.731535263681,0.278383858714,0.453151404967
 01/03  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.915067418558,0.461932058779,0.453135359779
 01/03  17:00:00,12.8662506615,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.99892792863,1.11261480993,0.886313118705
 01/03  18:00:00,10.0015410956,2.19848747161,0.0,0.0,2.750026812,2.750026812,5.44243027984,4.98934069273,0.453089587115
 01/03  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,7.65730944419,7.63730944419,0.02
 01/03  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,8.16512297353,7.71204594791,0.453077025614
 01/03  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,7.51904546172,7.06595251207,0.45309294965
 01/03  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,7.27449427579,6.82141735726,0.453076918527
 01/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070674224,0.0,0.453070674224
 01/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065703272,0.0,0.453065703272
 01/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060747375,0.0,0.453060747375
 01/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055791936,0.0,0.453055791936
 01/04  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/04  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453095862251,0.0,0.453095862251
 01/04  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,9.6925518175,9.23948490204,0.453066915459
 01/04  08:00:00,6.81619167508,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,10.5721401439,10.5521401439,0.02
 01/04  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.04430865018,2.59118945289,0.453119197289
 01/04  10:00:00,12.1010238255,2.19848747161,0.00243983066825,0.0,4.9500482616,4.9500482616,1.92635363556,1.04005159733,0.886302038234
 01/04  11:00:00,12.1008364142,2.19848747161,0.00225241938,0.0,4.9500482616,4.9500482616,1.02761006156,0.574447873523,0.453162188036
 01/04  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.1193455083,0.666203405614,0.453142102687
 01/04  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,2.06306346834,1.60988889308,0.453174575262
 01/04  14:00:00,12.1073125703,2.19848747161,0.00872857549765,0.0,4.9500482616,4.9500482616,1.3821998564,0.929005327464,0.453194528934
 01/04  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.17856402621,0.725418880722,0.453145145487
 01/04  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.16108746424,0.707937496502,0.453149967737
 01/04  17:00:00,12.8662506615,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.76490760784,0.878578478216,0.886329129621
 01/04  18:00:00,10.0019463902,2.19848747161,0.000405294586312,0.0,2.750026812,2.750026812,3.61891294826,3.59891294826,0.02
 01/04  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,6.62646853085,6.1733518386,0.453116692247
 01/04  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,7.32423054649,6.871135026,0.453095520487
 01/04  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,8.33129745334,7.87818141123,0.453116042108
 01/04  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,9.18177381242,8.72868022395,0.45309358847
 01/04  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085286222,0.0,0.453085286222
 01/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080389743,0.0,0.453080389743
 01/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075497304,0.0,0.453075497304
 01/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307060171,0.0,0.45307060171
 01/05  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/05  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074963,0.0,0.453074963
 01/05  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,9.63238565994,9.17930237805,0.453083281891
 01/05  08:00:00,6.81619167508,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,9.70752188843,9.68752188843,0.02
 01/05  09:00:00,12.0990577985,2.19848747161,0.000473803711765,0.0,4.9500482616,4.9500482616,2.62572094163,2.17258452011,0.453136421515
 01/05  10:00:00,12.1013616315,2.19848747161,0.00277763669731,0.0,4.9500482616,4.9500482616,0.944513246777,0.49135397482,0.453159271956
 01/05  11:00:00,12.1196341714,2.19848747161,0.0210501765518,0.0,4.9500482616,4.9500482616,0.918793975406,0.0324884610987,0.886305514307
 01/05  12:00:00,12.280728358,2.19848747161,0.182144363188,0.0,4.9500482616,4.9500482616,0.45316799008,0.0,0.45316799008
 01/05  13:00:00,11.7605312125,2.19848747161,0.211952580049,0.0,4.9500482616,4.4000428992,0.453154440859,0.0,0.453154440859
 01/05  14:00:00,12.3554414548,2.19848747161,0.256857459965,0.0,4.9500482616,4.9500482616,0.453174777343,0.0,0.453174777343
 01/05  15:00:00,12.3411105765,2.19848747161,0.242526581698,0.0,4.9500482616,4.9500482616,0.453146858836,0.0,0.453146858836
 01/05  16:00:00,12.2375640878,2.19848747161,0.13898009296,0.0,4.9500482616,4.9500482616,0.453149759645,0.0,0.453149759645
 01/05  17:00:00,12.9187773687,2.19848747161,0.0525267072403,0.0,4.9500482616,4.9500482616,0.453151701627,0.0,0.453151701627
 01/05  18:00:00,10.0023781519,2.19848747161,0.000837056317176,0.0,2.750026812,2.750026812,0.567325646413,0.114173016956,0.453152629457
 01/05  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,1.04563827098,0.592518433051,0.453119837925
 01/05  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,1.305869974,0.852792096793,0.453077877202
 01/05  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,1.71195578492,1.25885718576,0.453098599166
 01/05  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,2.06258167342,1.60950515842,0.453076514995
 01/05  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068394089,0.0,0.453068394089
 01/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063543612,0.0,0.453063543612
 01/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058701827,0.0,0.453058701827
 01/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089529587,0.0,0.453089529587
 01/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453096192884,0.0,0.453096192884
 01/06  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,6.06628373003,5.61321708056,0.453066649475
 01/06  08:00:00,6.81619167508,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,10.3007241687,10.2807241687,0.02
 01/06  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.17516716328,2.72201426633,0.453152896958
 01/06  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.982083051674,0.528930187629,0.453152864045
 01/06  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.485987854393,0.0328294046527,0.45315844974
 01/06  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.886344559831,0.0,0.886344559831
 01/06  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,0.572007660693,0.118869178289,0.453138482403
 01/06  14:00:00,12.1051856441,2.19848747161,0.00660164929772,0.0,4.9500482616,4.9500482616,0.453159319959,0.0,0.453159319959
 01/06  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.45313187009,0.0,0.45313187009
 01/06  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453133237696,0.0,0.453133237696
 01/06  17:00:00,12.8662506615,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.465678280565,0.0125174523439,0.453160828221
 01/06  18:00:00,10.0015410956,2.19848747161,0.0,0.0,2.750026812,2.750026812,3.19230250493,2.73916801434,0.453134490596
 01/06  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,6.98195809482,6.5288522653,0.453105829522
 01/06  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,8.40014563777,7.94703858167,0.453107056105
 01/06  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,9.70055264071,9.24746745907,0.453085181638
 01/06  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,10.6429837484,10.1899203498,0.453063398607
 01/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055432306,0.0,0.453055432306
 01/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086343628,0.0,0.453086343628
 01/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081567162,0.0,0.453081567162
 01/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076786245,0.0,0.453076786245
 01/07  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083451837,0.0,0.453083451837
 01/07  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,14.041356336,14.021356336,0.02
 01/07  08:00:00,5.71618095028,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,17.7493255319,17.2962299404,0.453095591509
 01/07  09:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,14.5284259105,14.0753230951,0.45310281537
 01/07  10:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,13.1573695168,12.704272833,0.453096683832
 01/07  11:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,12.9303516231,12.477264165,0.453087458093
 01/07  12:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,12.2047058107,11.751607327,0.453098483681
 01/07  13:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,12.4289686674,12.4089686674,0.02
 01/07  14:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,13.1430195905,12.6899303846,0.453089205942
 01/07  15:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,13.3466737526,12.8935614146,0.453112338071
 01/07  16:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,13.4130182511,12.9599428443,0.453075406751
 01/07  17:00:00,5.71618095028,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,13.7807040856,13.3276204538,0.453083631809
 01/07  18:00:00,6.42650624001,2.19848747161,0.0,0.0,0.2750026812,1.6500160872,14.2726535844,14.2526535844,0.02
 01/07  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308368101,0.0,0.45308368101
 01/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091061443,0.0,0.453091061443
 01/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065907621,0.0,0.453065907621
 01/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067973563,0.0,0.453067973563
 01/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060905841,0.0,0.453060905841
 01/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084873304,0.0,0.453084873304
 01/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074072202,0.0,0.453074072202
 01/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063244196,0.0,0.453063244196
 01/08  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064666954,0.0,0.453064666954
 01/08  08:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072470644,0.0,0.453072470644
 01/08  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088866443,0.0,0.453088866443
 01/08  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083012126,0.0,0.453083012126
 01/08  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091745692,0.0,0.453091745692
 01/08  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090392371,0.0,0.453090392371
 01/08  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081215621,0.0,0.453081215621
 01/08  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308205784,0.0,0.45308205784
 01/08  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076596095,0.0,0.453076596095
 01/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081864411,0.0,0.453081864411
 01/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084587303,0.0,0.453084587303
 01/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072452455,0.0,0.453072452455
 01/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066145618,0.0,0.453066145618
 01/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061464275,0.0,0.453061464275
 01/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056782906,0.0,0.453056782906
 01/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058976008,0.0,0.453058976008
 01/09  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,21.2172896955,20.7642210144,0.453068681036
 01/09  08:00:00,6.81619167508,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,20.2623351818,20.2423351818,0.02
 01/09  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,9.93039874184,9.47727664911,0.453122092736
 01/09  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,7.24237206755,6.35607003479,0.886302032764
 01/09  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.57444453542,4.12129590054,0.453148634873
 01/09  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.90935592885,2.45618095625,0.453174972603
 01/09  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,2.89457916181,2.44139265351,0.453186508308
 01/09  14:00:00,12.1010217149,2.19848747161,0.00243772012831,0.0,4.9500482616,4.9500482616,1.51240239033,1.05926814777,0.453134242562
 01/09  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.66141758489,1.20825849988,0.453159085018
 01/09  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.37238933683,1.9192626137,0.453126723128
 01/09  17:00:00,12.8662506615,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.14270870159,3.25637027757,0.886338424022
 01/09  18:00:00,10.0015410956,2.19848747161,0.0,0.0,2.750026812,2.750026812,8.52977544954,8.07666299337,0.453112456167
 01/09  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,10.8388455783,10.8188455783,0.02
 01/09  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,12.1649733954,11.7118775073,0.453095888114
 01/09  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,13.9067124363,13.4536215845,0.453090851865
 01/09  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,13.9765302326,13.5234548033,0.45307542929
 01/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069516711,0.0,0.453069516711
 01/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064871612,0.0,0.453064871612
 01/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060239959,0.0,0.453060239959
 01/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055609289,0.0,0.453055609289
 01/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453096145003,0.0,0.453096145003
 01/10  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,15.3922604009,14.9391927904,0.453067610541
 01/10  08:00:00,6.81619167508,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,16.044426261,16.024426261,0.02
 01/10  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,8.33318031908,7.8800536484,0.453126670686
 01/10  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,5.68369614665,4.79739509737,0.886301049278
 01/10  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.39554967612,2.94240143471,0.453148241408
 01/10  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.22189382874,1.76874185788,0.453151970856
 01/10  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,2.28111978917,1.82793298913,0.453186800039
 01/10  14:00:00,12.1011358472,2.19848747161,0.00255185239169,0.0,4.9500482616,4.9500482616,0.941020964228,0.487885950324,0.453135013904
 01/10  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.653319027064,0.200185784284,0.453133242781
 01/10  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.56955979196,0.116433317534,0.453126474427
 01/10  17:00:00,12.4824173281,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.05065845514,0.164350662979,0.886307792165
 01/10  18:00:00,10.0015410956,2.19848747161,0.0,0.0,2.750026812,2.750026812,3.64990140676,3.19681408743,0.453087319332
 01/10  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,5.41051092865,5.39051092865,0.02
 01/10  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,7.74328982859,7.29021383573,0.453075992866
 01/10  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,9.17395271984,8.7208597058,0.453093014038
 01/10  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,9.19126322149,8.73818558334,0.453077638151
 01/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071756888,0.0,0.453071756888
 01/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067161363,0.0,0.453067161363
 01/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062578338,0.0,0.453062578338
 01/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057995819,0.0,0.453057995819
 01/11  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/11  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530603155,0.0,0.4530603155
 01/11  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,12.9146819271,12.4616117671,0.453070159927
 01/11  08:00:00,6.81619167508,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,13.9293328435,13.9093328435,0.02
 01/11  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,7.01086169257,6.55773219778,0.453129494788
 01/11  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.77013713679,3.88382964276,0.886307494036
 01/11  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.8125870999,2.35943521026,0.453151889636
 01/11  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.56321844498,1.11003934104,0.453179103936
 01/11  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,2.81204362912,2.35885230566,0.453191323458
 01/11  14:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.60529220256,3.15209632031,0.453195882253
 01/11  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.94627323556,2.49310833497,0.45316490059
 01/11  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.08654963489,1.63341826121,0.45313137368
 01/11  17:00:00,12.4824173281,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.78646421162,1.90014919264,0.886315018985
 01/11  18:00:00,10.0015410956,2.19848747161,0.0,0.0,2.750026812,2.750026812,7.14868544749,6.69556550783,0.453119939654
 01/11  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,9.39909801176,9.37909801176,0.02
 01/11  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,10.6519421573,10.1988605453,0.453081611945
 01/11  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,11.5878274882,11.134728825,0.453098663167
 01/11  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,12.1963439325,11.7432606459,0.453083286544
 01/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077406342,0.0,0.453077406342
 01/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072860536,0.0,0.453072860536
 01/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068325445,0.0,0.453068325445
 01/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063789607,0.0,0.453063789607
 01/12  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/12  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066190906,0.0,0.453066190906
 01/12  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,18.3192022186,17.8661261448,0.453076073821
 01/12  08:00:00,6.81619167508,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,20.0224821924,20.0024821924,0.02
 01/12  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,11.2637601675,10.3774896064,0.886270561091
 01/12  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,7.34023838473,6.88708901255,0.453149372175
 01/12  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,6.17798255627,5.72482313156,0.453159424712
 01/12  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,5.49334745836,5.04018401376,0.453163444598
 01/12  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,5.71982441603,5.26662652978,0.453197886244
 01/12  14:00:00,12.1015791856,2.19848747161,0.00299519077494,0.0,4.9500482616,4.9500482616,3.76476080939,3.31161330828,0.453147501108
 01/12  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.51859749712,2.06545128254,0.453146214572
 01/12  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.03494373342,1.58180239097,0.453141342448
 01/12  17:00:00,12.4824173281,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.36268674676,1.47638716629,0.886299580473
 01/12  18:00:00,10.0015410956,2.19848747161,0.0,0.0,2.750026812,2.750026812,5.14271436303,4.68961261787,0.453101745166
 01/12  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,6.79038707259,6.77038707259,0.02
 01/12  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,7.31122952849,6.85813900477,0.453090523723
 01/12  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,7.33257971938,6.87947201268,0.453107706692
 01/12  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,7.12187481111,6.66878255147,0.453092259633
 01/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086353657,0.0,0.453086353657
 01/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081860567,0.0,0.453081860567
 01/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077375503,0.0,0.453077375503
 01/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072887667,0.0,0.453072887667
 01/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075386374,0.0,0.453075386374
 01/13  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,11.3436524467,10.890567157,0.453085289691
 01/13  08:00:00,6.81619167508,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,13.2598881363,12.8068071656,0.453080970694
 01/13  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,5.92983155757,5.47669135818,0.453140199396
 01/13  10:00:00,12.0999521196,2.19848747161,0.00136812476539,0.0,4.9500482616,4.9500482616,2.82078310092,2.3676231917,0.453159909216
 01/13  11:00:00,12.1017051452,2.19848747161,0.00312115040578,0.0,4.9500482616,4.9500482616,1.95694415911,1.50379498085,0.453149178256
 01/13  12:00:00,12.099171456,2.19848747161,0.000587461202893,0.0,4.9500482616,4.9500482616,1.53637653669,1.08320207982,0.453174456875
 01/13  13:00:00,11.5579135855,2.19848747161,0.00933495309573,0.0,4.9500482616,4.4000428992,1.87005548104,1.41692222485,0.453133256191
 01/13  14:00:00,12.1658087456,2.19848747161,0.0672247507965,0.0,4.9500482616,4.9500482616,1.06037809366,0.607219027646,0.453159066011
 01/13  15:00:00,12.1451718768,2.19848747161,0.0465878820075,0.0,4.9500482616,4.9500482616,0.962363930538,0.509205977466,0.453157953072
 01/13  16:00:00,12.1053972363,2.19848747161,0.00681324149836,0.0,4.9500482616,4.9500482616,1.29743697315,0.411156773722,0.886280199423
 01/13  17:00:00,12.4824173281,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.857643606379,0.404482846845,0.453160759534
 01/13  18:00:00,10.0015410956,2.19848747161,0.0,0.0,2.750026812,2.750026812,2.47148884669,2.01837476389,0.453114082799
 01/13  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,3.87231833215,3.85231833215,0.02
 01/13  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,5.20142760757,4.74832478255,0.453102825026
 01/13  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,5.9471079383,5.49403299784,0.453074940464
 01/13  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,6.74112156716,6.28805497427,0.453066592894
 01/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062946942,0.0,0.453062946942
 01/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058483894,0.0,0.453058483894
 01/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089756862,0.0,0.453089756862
 01/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085323004,0.0,0.453085323004
 01/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087941222,0.0,0.453087941222
 01/14  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,10.6616994965,10.2086388641,0.453060632384
 01/14  08:00:00,5.71618095028,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,12.4265481458,12.4065481458,0.02
 01/14  09:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,8.14433288416,7.69123639161,0.453096492542
 01/14  10:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,5.64747700436,5.19435364416,0.453123360193
 01/14  11:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,4.86231810722,4.40920492022,0.453113187003
 01/14  12:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,4.2680963165,3.81498324823,0.453113068265
 01/14  13:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,4.92396342709,4.47087924304,0.453084184043
 01/14  14:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,4.48724780649,4.46724780649,0.02
 01/14  15:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,5.28576475832,4.8326445804,0.453120177913
 01/14  16:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,5.59943066262,5.14632717639,0.453103486229
 01/14  17:00:00,5.33234761694,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,5.7999567231,5.34686811247,0.453088610628
 01/14  18:00:00,6.42650624001,2.19848747161,0.0,0.0,0.2750026812,1.6500160872,6.67385525514,6.22079406565,0.453061189492
 01/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069163006,0.0,0.453069163006
 01/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077116063,0.0,0.453077116063
 01/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087000815,0.0,0.453087000815
 01/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082466836,0.0,0.453082466836
 01/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070798989,0.0,0.453070798989
 01/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060226829,0.0,0.453060226829
 01/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084615836,0.0,0.453084615836
 01/15  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088522366,0.0,0.453088522366
 01/15  08:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307592392,0.0,0.45307592392
 01/15  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308434901,0.0,0.45308434901
 01/15  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079852437,0.0,0.453079852437
 01/15  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094075163,0.0,0.453094075163
 01/15  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069276189,0.0,0.453069276189
 01/15  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088453372,0.0,0.453088453372
 01/15  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076720026,0.0,0.453076720026
 01/15  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082305315,0.0,0.453082305315
 01/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071709397,0.0,0.453071709397
 01/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068116882,0.0,0.453068116882
 01/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062868686,0.0,0.453062868686
 01/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087251669,0.0,0.453087251669
 01/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307675121,0.0,0.45307675121
 01/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066223834,0.0,0.453066223834
 01/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055676123,0.0,0.453055676123
 01/16  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057542997,0.0,0.453057542997
 01/16  08:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083400064,0.0,0.453083400064
 01/16  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084994423,0.0,0.453084994423
 01/16  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089822004,0.0,0.453089822004
 01/16  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085936818,0.0,0.453085936818
 01/16  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082568992,0.0,0.453082568992
 01/16  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088325803,0.0,0.453088325803
 01/16  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089488192,0.0,0.453089488192
 01/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072330874,0.0,0.453072330874
 01/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078018538,0.0,0.453078018538
 01/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081173922,0.0,0.453081173922
 01/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069342291,0.0,0.453069342291
 01/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306336539,0.0,0.45306336539
 01/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305904294,0.0,0.45305904294
 01/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090447736,0.0,0.453090447736
 01/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453097216148,0.0,0.453097216148
 01/17  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,10.5604591167,10.1073915823,0.45306753435
 01/17  08:00:00,6.81619167508,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,14.7652573104,14.7452573104,0.02
 01/17  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,7.72853054724,7.27540265897,0.453127888267
 01/17  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.9708858189,4.08457747775,0.88630834115
 01/17  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.9998586145,1.54670436835,0.453154246146
 01/17  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.2393068735,0.786148105515,0.453158767983
 01/17  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,2.10253022246,1.64933458202,0.453195640438
 01/17  14:00:00,12.100714564,2.19848747161,0.00213056914686,0.0,4.9500482616,4.9500482616,1.22585258985,0.772706211626,0.453146378228
 01/17  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.19198690698,0.738840617587,0.453146289393
 01/17  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.0697189365,0.616578244206,0.453140692298
 01/17  17:00:00,12.4824173281,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.54711089294,0.660803741323,0.886307151616
 01/17  18:00:00,10.0015410956,2.19848747161,0.0,0.0,2.750026812,2.750026812,4.69926170536,4.24615624826,0.453105457094
 01/17  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,6.50569941144,6.48569941144,0.02
 01/17  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,7.61728732151,7.16419249092,0.453094830585
 01/17  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,8.43203321164,7.97892063014,0.453112581509
 01/17  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,8.89170167189,8.43864226953,0.453059402354
 01/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055991849,0.0,0.453055991849
 01/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087453077,0.0,0.453087453077
 01/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308317589,0.0,0.45308317589
 01/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078895024,0.0,0.453078895024
 01/18  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/18  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081674716,0.0,0.453081674716
 01/18  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,13.1799234687,12.7268316205,0.453091848208
 01/18  08:00:00,6.81619167508,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,14.7845041544,14.3314157967,0.453088357756
 01/18  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,7.01461716703,6.56145779978,0.453159367251
 01/18  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.82493377457,3.37178470566,0.453149068913
 01/18  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.9879719461,2.53482253623,0.45314940987
 01/18  12:00:00,12.1009289636,2.19848747161,0.00234496880973,0.0,4.9500482616,4.9500482616,2.60635836198,2.15319445138,0.453163910596
 01/18  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,3.32452579025,2.87137917405,0.4531466162
 01/18  14:00:00,12.101615988,2.19848747161,0.00303199315051,0.0,4.9500482616,4.9500482616,2.07333343517,1.62015976794,0.453173667229
 01/18  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.94883696579,1.0625222356,0.886314730191
 01/18  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.44654530799,0.993390900189,0.453154407801
 01/18  17:00:00,12.4824173281,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.5746473226,1.12150103812,0.453146284479
 01/18  18:00:00,10.0019751062,2.19848747161,0.000434010622323,0.0,2.750026812,2.750026812,4.81318442702,4.36005006024,0.453134366778
 01/18  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,7.43038380219,6.97730297622,0.453080825964
 01/18  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,7.62665541024,7.60665541024,0.02
 01/18  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,8.7427172942,8.2896225263,0.4530947679
 01/18  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,9.54248326827,9.08939678312,0.453086485155
 01/18  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308287953,0.0,0.45308287953
 01/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078620266,0.0,0.453078620266
 01/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074396171,0.0,0.453074396171
 01/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070121282,0.0,0.453070121282
 01/19  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
