Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/19  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069200876,0.0,0.453069200876
 01/19  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,12.9390934451,12.4860116632,0.453081781933
 01/19  08:00:00,6.81619167508,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,14.5232472238,14.0701295555,0.453117668352
 01/19  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,7.05576590467,6.60261885304,0.453147051631
 01/19  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,5.3424658384,4.88935054943,0.453115288972
 01/19  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.4052257807,3.9520793688,0.453146411905
 01/19  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.69256364948,3.2394169625,0.453146686982
 01/19  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,4.62546551057,4.17228897367,0.453176536902
 01/19  14:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.48014593766,2.59386142113,0.88628451653
 01/19  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.82269945627,2.36955860002,0.45314085625
 01/19  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.89049182633,2.43734737565,0.453144450688
 01/19  17:00:00,12.4824173281,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.26912192642,2.81597893316,0.453142993266
 01/19  18:00:00,10.0015410956,2.19848747161,0.0,0.0,2.750026812,2.750026812,7.39927709447,6.94616590365,0.453111190814
 01/19  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,9.34203426266,8.88892331409,0.453110948565
 01/19  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,9.31032945282,9.29032945282,0.02
 01/19  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,10.5404390989,10.0873604821,0.453078616831
 01/19  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,11.168814212,10.7157360072,0.453078204867
 01/19  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076595904,0.0,0.453076595904
 01/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072361554,0.0,0.453072361554
 01/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068145954,0.0,0.453068145954
 01/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063929979,0.0,0.453063929979
 01/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059714643,0.0,0.453059714643
 01/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/20  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,14.9838029331,14.5307285957,0.453074337364
 01/20  08:00:00,6.81619167508,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,15.5953296048,15.142229325,0.453100279842
 01/20  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,6.65245399108,6.19931356362,0.45314042746
 01/20  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.95768259988,3.50451844517,0.453164154712
 01/20  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.50699378231,3.05382924459,0.453164537713
 01/20  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.92398335324,2.47080290267,0.453180450574
 01/20  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,3.27322677795,2.82005541709,0.453171360866
 01/20  14:00:00,12.1018914227,2.19848747161,0.00330742789089,0.0,4.9500482616,4.9500482616,2.27697708531,1.39062672298,0.886350362322
 01/20  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.43063635205,0.977490778777,0.453145573269
 01/20  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.46482711439,1.01168676365,0.453140350735
 01/20  17:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.65963898375,1.20646113953,0.453177844222
 01/20  18:00:00,10.0018743374,2.19848747161,0.000333241758717,0.0,2.750026812,2.750026812,5.42050261446,4.96737431134,0.453128303124
 01/20  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,8.59647455766,8.14335358899,0.453120968668
 01/20  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,9.27491886277,9.25491886277,0.02
 01/20  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,10.2095644249,9.75645267441,0.453111750485
 01/20  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,10.2084498379,9.75537661511,0.453073222839
 01/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072859289,0.0,0.453072859289
 01/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068645417,0.0,0.453068645417
 01/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064462715,0.0,0.453064462715
 01/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306027991,0.0,0.45306027991
 01/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056098534,0.0,0.453056098534
 01/21  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,14.3813736117,13.9283040774,0.453069534292
 01/21  08:00:00,5.33234761694,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,17.5024757286,17.0493782129,0.453097515764
 01/21  09:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,13.1364960069,12.6834030189,0.453092988004
 01/21  10:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,12.0048187438,11.9848187438,0.02
 01/21  11:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,11.7711921548,11.3180706592,0.453121495599
 01/21  12:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,11.2247172011,10.7715911945,0.453126006587
 01/21  13:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,12.2674706379,11.8143919459,0.453078691939
 01/21  14:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,12.3955412434,11.9424229798,0.453118263659
 01/21  15:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,12.0282454044,11.5751565925,0.453088811911
 01/21  16:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,10.5809960058,10.5609960058,0.02
 01/21  17:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,11.1996612197,10.7465677807,0.453093439042
 01/21  18:00:00,6.42650624001,2.19848747161,0.0,0.0,0.2750026812,1.6500160872,12.9438412786,12.4907448223,0.453096456267
 01/21  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084499461,0.0,0.453084499461
 01/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309277922,0.0,0.45309277922
 01/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074359165,0.0,0.453074359165
 01/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306583031,0.0,0.45306583031
 01/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056414807,0.0,0.453056414807
 01/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081058763,0.0,0.453081058763
 01/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070708697,0.0,0.453070708697
 01/22  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071966022,0.0,0.453071966022
 01/22  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306242341,0.0,0.45306242341
 01/22  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308911736,0.0,0.45308911736
 01/22  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090466658,0.0,0.453090466658
 01/22  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076778778,0.0,0.453076778778
 01/22  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308471296,0.0,0.45308471296
 01/22  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093717337,0.0,0.453093717337
 01/22  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082667282,0.0,0.453082667282
 01/22  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089575967,0.0,0.453089575967
 01/22  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060121585,0.0,0.453060121585
 01/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084711333,0.0,0.453084711333
 01/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308685056,0.0,0.45308685056
 01/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307644152,0.0,0.45307644152
 01/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073445311,0.0,0.453073445311
 01/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069322523,0.0,0.453069322523
 01/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/23  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065199361,0.0,0.453065199361
 01/23  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076935397,0.0,0.453076935397
 01/23  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,18.1308614765,18.1108614765,0.02
 01/23  08:00:00,6.43235834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,17.4491441143,16.9960692407,0.453074873562
 01/23  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,9.10506070019,8.65191028507,0.453150415113
 01/23  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,6.53505627778,6.0819127247,0.453143553074
 01/23  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.84788183029,4.39473800524,0.453143825044
 01/23  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.34097498899,2.88781218277,0.453162806223
 01/23  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,4.23258494847,3.34627334099,0.886311607488
 01/23  14:00:00,12.1004889495,2.19848747161,0.00190495471936,0.0,4.9500482616,4.9500482616,2.26066109466,1.80749944321,0.453161651449
 01/23  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.82526534105,1.37214431998,0.453121021067
 01/23  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.26042317511,0.807296229865,0.453126945243
 01/23  17:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.01928024632,0.566112515085,0.453167731232
 01/23  18:00:00,10.0015410956,2.19848747161,0.0,0.0,2.750026812,2.750026812,4.15897575357,3.70586332631,0.453112427255
 01/23  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,6.12765854787,5.67453743223,0.453121115642
 01/23  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,6.53536923125,6.08226987022,0.453099361027
 01/23  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,7.08621454584,6.63313365069,0.45308089515
 01/23  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,6.84039444509,6.82039444509,0.02
 01/23  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086742887,0.0,0.453086742887
 01/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080509125,0.0,0.453080509125
 01/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076418465,0.0,0.453076418465
 01/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072324009,0.0,0.453072324009
 01/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068228593,0.0,0.453068228593
 01/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077922718,0.0,0.453077922718
 01/24  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,8.46823115179,8.44823115179,0.02
 01/24  08:00:00,6.43235834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,9.13436833933,8.68125374939,0.453114589945
 01/24  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.38609643386,1.93299714445,0.45309928941
 01/24  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.03249797678,0.579375355227,0.453122621558
 01/24  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.56813003564,0.114977425864,0.453152609776
 01/24  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.886265905934,0.0,0.886265905934
 01/24  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,0.885707981562,0.432527491391,0.45318049017
 01/24  14:00:00,12.1066972076,2.19848747161,0.00811321281306,0.0,4.9500482616,4.9500482616,0.453129836608,0.0,0.453129836608
 01/24  15:00:00,12.1001641176,2.19848747161,0.00158012278786,0.0,4.9500482616,4.9500482616,0.453106312297,0.0,0.453106312297
 01/24  16:00:00,12.1018780667,2.19848747161,0.00329407191718,0.0,4.9500482616,4.9500482616,0.453141164262,0.0,0.453141164262
 01/24  17:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453177427767,0.0,0.453177427767
 01/24  18:00:00,10.0032795287,2.19848747161,0.00173843305659,0.0,2.750026812,2.750026812,1.99266795865,1.53952392534,0.453144033319
 01/24  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,4.2262909486,3.7731741724,0.453116776201
 01/24  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,4.96512840549,4.5120311093,0.453097296193
 01/24  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,5.68247966121,5.22940231936,0.45307734185
 01/24  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,5.4319732048,5.4119732048,0.02
 01/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453095850163,0.0,0.453095850163
 01/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085390302,0.0,0.453085390302
 01/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081325818,0.0,0.453081325818
 01/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307725945,0.0,0.45307725945
 01/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/25  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073191127,0.0,0.453073191127
 01/25  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080827433,0.0,0.453080827433
 01/25  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,8.24515595734,8.22515595734,0.02
 01/25  08:00:00,6.43235834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,10.7115937229,10.2584905469,0.453103175992
 01/25  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.80759926872,2.3544575771,0.453141691621
 01/25  10:00:00,12.0997669381,2.19848747161,0.00118294327001,0.0,4.9500482616,4.9500482616,1.45848936766,1.00533862385,0.453150743812
 01/25  11:00:00,12.0989630516,2.19848747161,0.000379056807637,0.0,4.9500482616,4.9500482616,1.07485358999,0.621687767007,0.453165822982
 01/25  12:00:00,12.1020735282,2.19848747161,0.00348953338262,0.0,4.9500482616,4.9500482616,1.37718556419,0.490836221157,0.886349343037
 01/25  13:00:00,11.5527873656,2.19848747161,0.00420873317222,0.0,4.9500482616,4.4000428992,1.51346865992,1.06032054589,0.453148114023
 01/25  14:00:00,12.1309384836,2.19848747161,0.0323544888167,0.0,4.9500482616,4.9500482616,1.22165022232,0.76847634182,0.453173880496
 01/25  15:00:00,12.1050226661,2.19848747161,0.00643867133871,0.0,4.9500482616,4.9500482616,1.213974452,0.760821625922,0.453152826082
 01/25  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.17699420191,0.723856878195,0.453137323715
 01/25  17:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.17035752225,0.717194603714,0.453162918535
 01/25  18:00:00,10.0025118309,2.19848747161,0.000970735263613,0.0,2.750026812,2.750026812,3.45988834601,3.00672000795,0.453168338064
 01/25  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,5.90890124684,5.45578510801,0.453116138827
 01/25  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,6.53468093965,6.08158352487,0.453097414777
 01/25  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,7.08219332733,6.62911790729,0.453075420031
 01/25  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,7.38658421377,6.93352288644,0.453061327323
 01/25  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056127053,0.0,0.453056127053
 01/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530878651,0.0,0.4530878651
 01/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083827753,0.0,0.453083827753
 01/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079787101,0.0,0.453079787101
 01/26  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/26  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085317448,0.0,0.453085317448
 01/26  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,12.2116822307,11.7585874265,0.453094804264
 01/26  08:00:00,6.43235834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,16.1280033598,16.1080033598,0.02
 01/26  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,7.82486033306,7.3717473618,0.453112971268
 01/26  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,5.52364235043,4.63733832335,0.886304027078
 01/26  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.46213476597,4.0089694043,0.45316536167
 01/26  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.70404529129,3.25088901628,0.453156275009
 01/26  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,3.79709962329,3.3439045013,0.453195121989
 01/26  14:00:00,12.0992326776,2.19848747161,0.000648682810807,0.0,4.9500482616,4.9500482616,2.26580958774,1.8126632727,0.45314631504
 01/26  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.83747219472,1.38432448121,0.453147713512
 01/26  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.76444972878,1.31130475914,0.453144969642
 01/26  17:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.30057725242,1.41424202521,0.886335227214
 01/26  18:00:00,10.0019534582,2.19848747161,0.000412362614763,0.0,2.750026812,2.750026812,5.16672757792,4.71359679495,0.453130782963
 01/26  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,7.38863062147,7.36863062147,0.02
 01/26  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,8.35316408489,7.90006220865,0.453101876244
 01/26  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,9.15815511422,8.70508006831,0.453075045911
 01/26  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,9.76661776892,9.31355019827,0.453067570652
 01/26  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064373137,0.0,0.453064373137
 01/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060341654,0.0,0.453060341654
 01/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056320994,0.0,0.453056320994
 01/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088089031,0.0,0.453088089031
 01/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091242681,0.0,0.453091242681
 01/27  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,14.1995017686,13.7464372684,0.453064500142
 01/27  08:00:00,6.43235834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,16.8289445242,16.3758440431,0.453100481079
 01/27  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,7.51395693202,7.06080458146,0.453152350558
 01/27  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.60506802023,4.15190451478,0.453163505453
 01/27  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.92487681836,3.47172196495,0.453154853407
 01/27  12:00:00,12.0996374083,2.19848747161,0.0010534134425,0.0,4.9500482616,4.9500482616,3.22933352509,2.7761640561,0.45316946899
 01/27  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,3.67227127686,3.21910584879,0.453165428069
 01/27  14:00:00,12.1001757345,2.19848747161,0.00159173965035,0.0,4.9500482616,4.9500482616,2.89390707566,2.00753074704,0.886376328618
 01/27  15:00:00,12.099661885,2.19848747161,0.00107789022484,0.0,4.9500482616,4.9500482616,1.90467457693,1.45154122547,0.453133351463
 01/27  16:00:00,12.100051384,2.19848747161,0.00146738914059,0.0,4.9500482616,4.9500482616,1.76759174816,1.3144523041,0.453139444066
 01/27  17:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.85273300035,1.39956097574,0.453172024616
 01/27  18:00:00,10.0015410956,2.19848747161,0.0,0.0,2.750026812,2.750026812,4.71892501855,4.26579076783,0.453134250718
 01/27  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,7.20152346044,6.74841611029,0.453107350152
 01/27  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,7.54419321472,7.52419321472,0.02
 01/27  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,8.66275550994,8.2096799719,0.453075538039
 01/27  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,9.00788745592,8.55481178062,0.4530756753
 01/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074337285,0.0,0.453074337285
 01/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070322574,0.0,0.453070322574
 01/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306632035,0.0,0.45306632035
 01/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062318433,0.0,0.453062318433
 01/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058317691,0.0,0.453058317691
 01/28  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,14.8194008311,14.3663275479,0.453073283176
 01/28  08:00:00,5.33234761694,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,17.9724633875,17.5193601922,0.453103195285
 01/28  09:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,13.4878634797,13.4678634797,0.02
 01/28  10:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,12.1069929596,11.6538793664,0.453113593223
 01/28  11:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,10.8039329727,10.3508112805,0.453121692207
 01/28  12:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,10.5397358769,10.0866421271,0.453093749826
 01/28  13:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,12.0528309261,11.599736395,0.453094531165
 01/28  14:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,12.2046280575,11.7515406798,0.453087377656
 01/28  15:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,9.83004054164,9.81004054164,0.02
 01/28  16:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,9.74935529043,9.29625546068,0.453099829753
 01/28  17:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,10.1457099622,9.69260199905,0.453107963105
 01/28  18:00:00,6.04267290668,2.19848747161,0.0,0.0,0.2750026812,1.6500160872,10.9713656409,10.518281239,0.453084401903
 01/28  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092902489,0.0,0.453092902489
 01/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064143358,0.0,0.453064143358
 01/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080268422,0.0,0.453080268422
 01/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073553253,0.0,0.453073553253
 01/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063577758,0.0,0.453063577758
 01/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088315647,0.0,0.453088315647
 01/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078118879,0.0,0.453078118879
 01/29  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081746697,0.0,0.453081746697
 01/29  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070198689,0.0,0.453070198689
 01/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088426868,0.0,0.453088426868
 01/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308695606,0.0,0.45308695606
 01/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086648263,0.0,0.453086648263
 01/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097100212,0.0,0.453097100212
 01/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308543871,0.0,0.45308543871
 01/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079761234,0.0,0.453079761234
 01/29  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081264692,0.0,0.453081264692
 01/29  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069281511,0.0,0.453069281511
 01/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059016254,0.0,0.453059016254
 01/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061339852,0.0,0.453061339852
 01/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308716898,0.0,0.45308716898
 01/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083909487,0.0,0.453083909487
 01/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079948134,0.0,0.453079948134
 01/30  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075984447,0.0,0.453075984447
 01/30  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/30  07:00:00,7.25306348398,2.19848747161,0.00154920037194,0.0,0.5500053624,2.2000214496,3.60776263296,3.15467184098,0.45309079198
 01/30  08:00:00,6.43235834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,3.83588434213,3.38278650656,0.45309783557
 01/30  09:00:00,12.1224157647,2.19848747161,0.0238317699061,0.0,4.9500482616,4.9500482616,0.486742730827,0.0335871275849,0.453155603243
 01/30  10:00:00,12.1041449035,2.19848747161,0.00556090873633,0.0,4.9500482616,4.9500482616,0.453162311912,0.0,0.453162311912
 01/30  11:00:00,12.1876864169,2.19848747161,0.0891024220507,0.0,4.9500482616,4.9500482616,0.453152204844,0.0,0.453152204844
 01/30  12:00:00,12.3838219959,2.19848747161,0.285238001102,0.0,4.9500482616,4.9500482616,0.453163963252,0.0,0.453163963252
 01/30  13:00:00,11.8639341964,2.19848747161,0.315355564007,0.0,4.9500482616,4.4000428992,0.886386689692,0.0,0.886386689692
 01/30  14:00:00,12.3563222074,2.19848747161,0.257738212587,0.0,4.9500482616,4.9500482616,0.453179888683,0.0,0.453179888683
 01/30  15:00:00,12.2779579622,2.19848747161,0.179373967363,0.0,4.9500482616,4.9500482616,0.453142414097,0.0,0.453142414097
 01/30  16:00:00,12.4524457608,2.19848747161,0.353861766028,0.0,4.9500482616,4.9500482616,0.453108833592,0.0,0.453108833592
 01/30  17:00:00,12.4719137663,2.19848747161,0.373329771531,0.0,4.9500482616,4.9500482616,0.453151214029,0.0,0.453151214029
 01/30  18:00:00,9.62054084897,2.19848747161,0.00283308669232,0.0,2.750026812,2.750026812,0.493331017726,0.0401994830801,0.453131534646
 01/30  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.512513939572,0.0594073760487,0.453106563523
 01/30  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.45308412492,0.0,0.45308412492
 01/30  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.558779295201,0.105668129138,0.453111166062
 01/30  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.421428267872,0.401428267872,0.02
 01/30  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070660037,0.0,0.453070660037
 01/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066307372,0.0,0.453066307372
 01/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062358402,0.0,0.453062358402
 01/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058409645,0.0,0.453058409645
 01/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/31  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090238935,0.0,0.453090238935
 01/31  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064279935,0.0,0.453064279935
 01/31  07:00:00,7.2567393699,2.19848747161,0.00522508628517,0.0,0.5500053624,2.2000214496,2.03960443769,2.01960443769,0.02
 01/31  08:00:00,6.43235834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,6.46915411586,6.01605280202,0.453101313842
 01/31  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.11601758217,0.662869611476,0.453147970696
 01/31  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.565259103941,0.11211694385,0.453142160091
 01/31  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453140990074,0.0,0.453140990074
 01/31  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.886244733652,0.0,0.886244733652
 01/31  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,0.507280183663,0.0541088937454,0.453171289918
 01/31  14:00:00,12.1109665575,2.19848747161,0.0123825626486,0.0,4.9500482616,4.9500482616,0.453195405918,0.0,0.453195405918
 01/31  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453155028917,0.0,0.453155028917
 01/31  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453104119761,0.0,0.453104119761
 01/31  17:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453136427026,0.0,0.453136427026
 01/31  18:00:00,9.61770776228,2.19848747161,0.0,0.0,2.750026812,2.750026812,0.779213476908,0.326083495684,0.453129981225
 01/31  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,1.48400067245,1.03089062922,0.453110043234
 01/31  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,2.19062816391,1.73753544932,0.45309271459
 01/31  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,3.20262102777,2.74954791528,0.453073112488
 01/31  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,3.93349332733,3.91349332733,0.02
 01/31  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091333202,0.0,0.453091333202
 01/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081664739,0.0,0.453081664739
 02/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079093641,0.0,0.453079093641
 02/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075086741,0.0,0.453075086741
 02/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069931194,0.0,0.453069931194
 02/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077686911,0.0,0.453077686911
 02/01  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,12.0632306314,12.0432306314,0.02
 02/01  08:00:00,6.43235834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,17.58580327,17.1327029989,0.453100271177
 02/01  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,8.0658937225,7.61275475266,0.453138969838
 02/01  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.68310465959,3.22993946837,0.45316519122
 02/01  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.46491022896,2.01175200273,0.453158226226
 02/01  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.43435289363,1.54800232953,0.886350564107
 02/01  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,2.63517810503,2.18198956725,0.453188537773
 02/01  14:00:00,12.1019755953,2.19848747161,0.00339160046081,0.0,4.9500482616,4.9500482616,1.35728519311,0.904108271943,0.453176921172
 02/01  15:00:00,12.0996673057,2.19848747161,0.00108331091332,0.0,4.9500482616,4.9500482616,1.03484908287,0.581696509111,0.453152573762
 02/01  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.976884127688,0.523753516513,0.453130611175
 02/01  17:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.4172984892,0.530971815667,0.886326673531
 02/01  18:00:00,9.6181525816,2.19848747161,0.000444819322725,0.0,2.750026812,2.750026812,3.38918607168,3.36918607168,0.02
 02/01  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,6.59852230401,6.1454011773,0.453121126712
 02/01  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,7.16717008513,6.71406560995,0.453104475176
 02/01  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,7.74016590208,7.28708489164,0.453081010444
 02/01  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,8.09950350076,7.64643644449,0.453067056263
 02/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061935144,0.0,0.453061935144
 02/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058009123,0.0,0.453058009123
 02/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089871323,0.0,0.453089871323
 02/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085956282,0.0,0.453085956282
 02/02  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/02  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091674261,0.0,0.453091674261
 02/02  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,7.10653526184,6.65347124067,0.453064021167
 02/02  08:00:00,6.43235834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,7.41429922932,7.39429922932,0.02
 02/02  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.32597886661,0.872858579115,0.453120287492
 02/02  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.07359228442,0.18731366611,0.886278618307
 02/02  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.546864701566,0.0937075056344,0.453157195932
 02/02  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453165238685,0.0,0.453165238685
 02/02  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,0.540576558385,0.0873716921834,0.453204866202
 02/02  14:00:00,12.1127483662,2.19848747161,0.0141643714371,0.0,4.9500482616,4.9500482616,0.453157637645,0.0,0.453157637645
 02/02  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.8862580479,0.0,0.8862580479
 02/02  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453103520316,0.0,0.453103520316
 02/02  17:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453169745069,0.0,0.453169745069
 02/02  18:00:00,9.61770776228,2.19848747161,0.0,0.0,2.750026812,2.750026812,0.716586886558,0.263461200834,0.453125685724
 02/02  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,1.02894385722,1.00894385722,0.02
 02/02  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,1.98804531696,1.53492933879,0.45311597817
 02/02  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,2.55665809858,2.10356864292,0.45308945566
 02/02  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,2.95998820561,2.50690623601,0.453081969602
 02/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078773745,0.0,0.453078773745
 02/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074857166,0.0,0.453074857166
 02/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070943426,0.0,0.453070943426
 02/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067029251,0.0,0.453067029251
 02/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066473794,0.0,0.453066473794
 02/03  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,5.24151454016,4.78843495776,0.453079582401
 02/03  08:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,7.60344631792,7.15033116861,0.45311514931
 02/03  09:00:00,12.1026739346,2.19848747161,0.00408993983939,0.0,4.9500482616,4.9500482616,1.1691320064,0.715982811583,0.453149194814
 02/03  10:00:00,12.1025936315,2.19848747161,0.00400963669758,0.0,4.9500482616,4.9500482616,0.502961426626,0.0498012469519,0.453160179674
 02/03  11:00:00,12.1058579988,2.19848747161,0.00727400394453,0.0,4.9500482616,4.9500482616,0.453151819319,0.0,0.453151819319
 02/03  12:00:00,12.198369502,2.19848747161,0.0997855071923,0.0,4.9500482616,4.9500482616,0.453153518356,0.0,0.453153518356
 02/03  13:00:00,11.6849488153,2.19848747161,0.136370182893,0.0,4.9500482616,4.4000428992,0.486434566877,0.0332498562552,0.453184710622
 02/03  14:00:00,12.3100797444,2.19848747161,0.211495749569,0.0,4.9500482616,4.9500482616,0.886306476105,0.0,0.886306476105
 02/03  15:00:00,12.2971905401,2.19848747161,0.198606545284,0.0,4.9500482616,4.9500482616,0.453155361366,0.0,0.453155361366
 02/03  16:00:00,12.2378842908,2.19848747161,0.139300295943,0.0,4.9500482616,4.9500482616,0.453141448678,0.0,0.453141448678
 02/03  17:00:00,12.1519095273,2.19848747161,0.0533255324571,0.0,4.9500482616,4.9500482616,0.453161025682,0.0,0.453161025682
 02/03  18:00:00,9.62021338998,2.19848747161,0.00250562770351,0.0,2.750026812,2.750026812,0.787154899613,0.334024408371,0.453130491242
 02/03  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,1.90897183031,1.45585676613,0.453115064184
 02/03  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,3.25737567927,3.23737567927,0.02
 02/03  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,5.18684055249,4.73374228997,0.453098262522
 02/03  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,5.95809827886,5.50503760448,0.453060674373
 02/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306079441,0.0,0.45306079441
 02/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305687566,0.0,0.45305687566
 02/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090373259,0.0,0.453090373259
 02/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084881495,0.0,0.453084881495
 02/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080980959,0.0,0.453080980959
 02/04  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,5.32495810121,4.87189917731,0.453058923894
 02/04  08:00:00,4.94851428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,8.02968705899,7.57660098609,0.4530860729
 02/04  09:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,5.31298173262,5.29298173262,0.02
 02/04  10:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,5.13420420644,4.6810944394,0.453109767041
 02/04  11:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,4.74255113204,4.28943811341,0.453113018626
 02/04  12:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,4.43119350582,3.97807505942,0.453118446398
 02/04  13:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,5.59742653907,5.14430711911,0.45311941996
 02/04  14:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,5.72564806388,5.27253559404,0.453112469845
 02/04  15:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,5.74640672828,5.29332304535,0.453083682925
 02/04  16:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,5.41248920149,5.39248920149,0.02
 02/04  17:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,5.84685744812,5.39376845553,0.45308899259
 02/04  18:00:00,6.04267290668,2.19848747161,0.0,0.0,0.2750026812,1.6500160872,7.11947894085,6.66638646546,0.453092475386
 02/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080978453,0.0,0.453080978453
 02/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089650252,0.0,0.453089650252
 02/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071640596,0.0,0.453071640596
 02/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063382326,0.0,0.453063382326
 02/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054185682,0.0,0.453054185682
 02/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079074679,0.0,0.453079074679
 02/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068921426,0.0,0.453068921426
 02/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070465072,0.0,0.453070465072
 02/05  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061143815,0.0,0.453061143815
 02/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088027503,0.0,0.453088027503
 02/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089598457,0.0,0.453089598457
 02/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076194626,0.0,0.453076194626
 02/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084505699,0.0,0.453084505699
 02/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309379556,0.0,0.45309379556
 02/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083020647,0.0,0.453083020647
 02/05  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090142896,0.0,0.453090142896
 02/05  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060854338,0.0,0.453060854338
 02/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085681393,0.0,0.453085681393
 02/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088125302,0.0,0.453088125302
 02/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077920033,0.0,0.453077920033
 02/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075162539,0.0,0.453075162539
 02/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071269333,0.0,0.453071269333
 02/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067375659,0.0,0.453067375659
 02/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079468941,0.0,0.453079468941
 02/06  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,16.6719759972,16.6519759972,0.02
 02/06  08:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,16.8773545798,16.4242766399,0.453077939894
