Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/06  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,8.49910311321,8.04595821883,0.453144894379
 02/06  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,6.05162829226,5.59847819585,0.453150096411
 02/06  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.54754183148,4.09442372722,0.453118104255
 02/06  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.67114201618,3.21797171844,0.453170297743
 02/06  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,4.91818849394,4.03185710408,0.886331389858
 02/06  14:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.78831558988,2.33514195024,0.453173639634
 02/06  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.34098293918,1.88784912355,0.453133815637
 02/06  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.80199674514,1.34885598166,0.453140763481
 02/06  17:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.43313481279,0.980019303798,0.453115508993
 02/06  18:00:00,9.23387442894,2.19848747161,0.0,0.0,2.750026812,2.750026812,5.24547551582,4.79234444446,0.453131071364
 02/06  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,7.94494565678,7.49183035709,0.453115299685
 02/06  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,8.84793374594,8.39483772286,0.453096023089
 02/06  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,9.63342567701,9.18032692204,0.453098754977
 02/06  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,9.66574642457,9.64574642457,0.02
 02/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091860191,0.0,0.453091860191
 02/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062658263,0.0,0.453062658263
 02/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058769427,0.0,0.453058769427
 02/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090662581,0.0,0.453090662581
 02/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308678231,0.0,0.45308678231
 02/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453096867548,0.0,0.453096867548
 02/07  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,13.9119902441,13.8919902441,0.02
 02/07  08:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,16.8878222351,16.434740943,0.453081292089
 02/07  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,8.45099480878,7.99784310502,0.453151703754
 02/07  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,6.1305452879,5.67739978463,0.453145503271
 02/07  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.44712644667,3.99401365044,0.453112796232
 02/07  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.91797690409,3.03166122927,0.886315674814
 02/07  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,4.33942746421,3.88621989244,0.453207571773
 02/07  14:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.97330174051,2.52014389132,0.453157849188
 02/07  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.81215123733,2.35901625541,0.453134981919
 02/07  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.91220226089,2.45906156939,0.453140691501
 02/07  17:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.0333212813,2.58014777732,0.453173503975
 02/07  18:00:00,9.23387442894,2.19848747161,0.0,0.0,2.750026812,2.750026812,6.86935265549,6.41620969701,0.453142958476
 02/07  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,8.86732989871,8.41422881117,0.453101087532
 02/07  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,9.17507903808,8.72199273934,0.453086298738
 02/07  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,9.63222166764,9.17911166943,0.45310999821
 02/07  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,9.94678320909,9.49369394691,0.453089262183
 02/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081941958,0.0,0.453081941958
 02/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078056021,0.0,0.453078056021
 02/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074168541,0.0,0.453074168541
 02/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070280027,0.0,0.453070280027
 02/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075961,0.0,0.453075961
 02/08  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,13.0467670006,12.5936812684,0.453085732219
 02/08  08:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,14.1603534313,14.1403534313,0.02
 02/08  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,7.7503455066,7.29723557441,0.453109932195
 02/08  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,6.75258770353,5.86634097037,0.886246733164
 02/08  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,5.77853367006,5.3253921286,0.453141541459
 02/08  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,5.3780287737,4.92487908116,0.453149692538
 02/08  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,6.32313446521,5.86994496238,0.453189502834
 02/08  14:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.47507971523,4.0219372534,0.453142461833
 02/08  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.77825692005,3.32511207646,0.453144843596
 02/08  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.34897025307,2.89582911508,0.453141137992
 02/08  17:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.54297054217,2.65665583586,0.886314706307
 02/08  18:00:00,9.23387442894,2.19848747161,0.0,0.0,2.750026812,2.750026812,7.59108855683,7.13794938422,0.453139172613
 02/08  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,9.87301627796,9.85301627796,0.02
 02/08  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,11.2410318357,10.7879258204,0.45310601529
 02/08  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,12.1779932819,11.724917486,0.45307579591
 02/08  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,12.8825410162,12.4294724017,0.453068614561
 02/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306557236,0.0,0.45306557236
 02/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061683461,0.0,0.453061683461
 02/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057796573,0.0,0.453057796573
 02/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089700665,0.0,0.453089700665
 02/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093028386,0.0,0.453093028386
 02/09  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,17.140607779,16.6875413107,0.453066468334
 02/09  08:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,18.7754177507,18.3223147803,0.453102970428
 02/09  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,9.63499997391,9.18184924438,0.453150729538
 02/09  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,5.86418786369,5.41104127463,0.453146589059
 02/09  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.68484484851,3.23168527356,0.453159574956
 02/09  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.61596063473,2.16282111663,0.453139518093
 02/09  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,2.93338119433,2.48020955309,0.453171641239
 02/09  14:00:00,12.1008480004,2.19848747161,0.00226400559792,0.0,4.9500482616,4.9500482616,1.88450084846,0.99810713281,0.886393715649
 02/09  15:00:00,12.1019176301,2.19848747161,0.00333363526101,0.0,4.9500482616,4.9500482616,0.943645015237,0.490503430067,0.45314158517
 02/09  16:00:00,12.102302934,2.19848747161,0.00371893923028,0.0,4.9500482616,4.9500482616,0.70619452748,0.253046395463,0.453148132017
 02/09  17:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.551171914039,0.098000946878,0.453170967161
 02/09  18:00:00,9.23544171671,2.19848747161,0.00156728776428,0.0,2.750026812,2.750026812,2.47764735215,2.02451140888,0.45313594327
 02/09  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,5.00831869319,4.5552010025,0.453117690691
 02/09  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,4.57804412529,4.55804412529,0.02
 02/09  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,5.59009361332,5.13700751859,0.45308609473
 02/09  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,6.42876475905,5.97567839974,0.453086359308
 02/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085069239,0.0,0.453085069239
 02/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081181739,0.0,0.453081181739
 02/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077293517,0.0,0.453077293517
 02/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073403641,0.0,0.453073403641
 02/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306951288,0.0,0.45306951288
 02/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/10  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,8.56344476298,8.11036008283,0.453084680148
 02/10  08:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,9.80543762383,9.35232579631,0.453111827526
 02/10  09:00:00,12.1002307457,2.19848747161,0.00164675089908,0.0,4.9500482616,4.9500482616,2.10071031184,1.64756107307,0.453149238769
 02/10  10:00:00,12.1009297739,2.19848747161,0.00234577910264,0.0,4.9500482616,4.9500482616,1.03153561931,0.578371778514,0.453163840798
 02/10  11:00:00,12.1002907424,2.19848747161,0.0017067475872,0.0,4.9500482616,4.9500482616,0.755913902019,0.302758805071,0.453155096948
 02/10  12:00:00,12.12731148,2.19848747161,0.0287274852092,0.0,4.9500482616,4.9500482616,0.623345012681,0.170180573789,0.453164438891
 02/10  13:00:00,11.615197441,2.19848747161,0.066618808603,0.0,4.9500482616,4.4000428992,0.749018055064,0.295825620643,0.453192434421
 02/10  14:00:00,12.2468754313,2.19848747161,0.148291436441,0.0,4.9500482616,4.9500482616,0.88632387611,0.0,0.88632387611
 02/10  15:00:00,12.2319064443,2.19848747161,0.133322449512,0.0,4.9500482616,4.9500482616,0.453141862626,0.0,0.453141862626
 02/10  16:00:00,12.1714419506,2.19848747161,0.0728579558308,0.0,4.9500482616,4.9500482616,0.453148362827,0.0,0.453148362827
 02/10  17:00:00,12.1060884569,2.19848747161,0.00750446210303,0.0,4.9500482616,4.9500482616,0.453162607479,0.0,0.453162607479
 02/10  18:00:00,9.23572434416,2.19848747161,0.00184991521434,0.0,2.750026812,2.750026812,0.991266008461,0.538142646222,0.453123362239
 02/10  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,2.20669309118,1.75356540106,0.453127690129
 02/10  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,4.16879331833,3.71569551574,0.453097802591
 02/10  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,5.36078547072,5.34078547072,0.02
 02/10  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,6.52750428784,6.07443277924,0.453071508603
 02/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088269742,0.0,0.453088269742
 02/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064974324,0.0,0.453064974324
 02/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061077965,0.0,0.453061077965
 02/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057185695,0.0,0.453057185695
 02/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089089371,0.0,0.453089089371
 02/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,11.0119158904,10.5588230609,0.453092829508
 02/11  08:00:00,4.94851428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,14.6357440836,14.1826539729,0.453090110675
 02/11  09:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,7.76373177,7.31062441897,0.453107351032
 02/11  10:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,3.52577026802,3.50577026802,0.02
 02/11  11:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,2.97280642315,2.51968150168,0.453124921467
 02/11  12:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,2.54043638478,2.0873042357,0.453132149076
 02/11  13:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,3.42535424648,2.97223684608,0.453117400405
 02/11  14:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,3.34391521284,2.89080410081,0.453111112024
 02/11  15:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,2.97901845675,2.5259100188,0.453108437954
 02/11  16:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,2.61873331545,2.59873331545,0.02
 02/11  17:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,3.27996451607,2.82685781631,0.453106699759
 02/11  18:00:00,5.65883957334,2.19848747161,0.0,0.0,0.2750026812,1.6500160872,4.66710377351,4.21400973177,0.453094041738
 02/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088183226,0.0,0.453088183226
 02/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059474616,0.0,0.453059474616
 02/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077504076,0.0,0.453077504076
 02/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071942349,0.0,0.453071942349
 02/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063431493,0.0,0.453063431493
 02/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088244113,0.0,0.453088244113
 02/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078113054,0.0,0.453078113054
 02/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307753186,0.0,0.45307753186
 02/12  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070297791,0.0,0.453070297791
 02/12  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079043544,0.0,0.453079043544
 02/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086537461,0.0,0.453086537461
 02/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092231679,0.0,0.453092231679
 02/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088405053,0.0,0.453088405053
 02/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083210339,0.0,0.453083210339
 02/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055251442,0.0,0.453055251442
 02/12  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081953396,0.0,0.453081953396
 02/12  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089084617,0.0,0.453089084617
 02/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078729409,0.0,0.453078729409
 02/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064267148,0.0,0.453064267148
 02/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087102541,0.0,0.453087102541
 02/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083679086,0.0,0.453083679086
 02/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079776046,0.0,0.453079776046
 02/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075870808,0.0,0.453075870808
 02/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085873574,0.0,0.453085873574
 02/13  07:00:00,6.86768095028,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,11.2675845004,11.2475845004,0.02
 02/13  08:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,12.8487025843,12.3956324523,0.453070131955
 02/13  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.20941250581,3.75625669183,0.453155813976
 02/13  10:00:00,12.0997453048,2.19848747161,0.00116130996503,0.0,4.9500482616,4.9500482616,2.10300952359,1.64984380672,0.45316571687
 02/13  11:00:00,12.100113054,2.19848747161,0.00152905922529,0.0,4.9500482616,4.9500482616,1.27393297609,0.820767385451,0.453165590642
 02/13  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.37406984395,0.487754471662,0.88631537229
 02/13  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,1.24049340435,0.787296981207,0.453196423146
 02/13  14:00:00,12.1049067656,2.19848747161,0.00632277083633,0.0,4.9500482616,4.9500482616,0.901997513502,0.44885188733,0.453145626173
 02/13  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.947667393812,0.494514801746,0.453152592065
 02/13  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.962487035682,0.50935736281,0.453129672871
 02/13  17:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.03920607077,0.586044830733,0.453161240034
 02/13  18:00:00,9.2347013653,2.19848747161,0.000826936360498,0.0,2.750026812,2.750026812,4.10618365325,3.65303224061,0.453151412646
 02/13  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,7.4519713444,6.99885786355,0.453113480852
 02/13  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,8.56929531796,8.11619824466,0.453097073297
 02/13  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,9.42224656703,8.96914869598,0.453097871055
 02/13  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,9.8717777578,9.41870042121,0.453077336594
 02/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070074038,0.0,0.453070074038
 02/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066159139,0.0,0.453066159139
 02/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062243395,0.0,0.453062243395
 02/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058328916,0.0,0.453058328916
 02/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063921104,0.0,0.453063921104
 02/14  07:00:00,6.86768095028,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,13.6616939871,13.2086202634,0.453073723718
 02/14  08:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,15.7048719212,15.6848719212,0.02
 02/14  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,7.8111033796,7.35797247191,0.453130907689
 02/14  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,5.39100040891,4.93785248457,0.453147924338
 02/14  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,5.1175898895,4.23128084076,0.88630904874
 02/14  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.15144196483,3.69825829234,0.453183672487
 02/14  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,4.64348286316,4.19030613102,0.453176732136
 02/14  14:00:00,12.1002264513,2.19848747161,0.00164245651444,0.0,4.9500482616,4.9500482616,3.13276842013,2.67963972551,0.453128694622
 02/14  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.22095717329,1.76782614486,0.453131028431
 02/14  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.86888596035,1.4157571281,0.453128832248
 02/14  17:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.2437287744,1.3573958494,0.886332925001
 02/14  18:00:00,9.23467046504,2.19848747161,0.000796036091505,0.0,2.750026812,2.750026812,5.12830557998,4.67517135845,0.453134221524
 02/14  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,7.50555227989,7.48555227989,0.02
 02/14  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,8.57171290137,8.11862451905,0.453088382322
 02/14  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,9.17428943115,8.72118216431,0.45310726684
 02/14  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,9.54883395386,9.09574105626,0.453092897598
 02/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308757893,0.0,0.45308757893
 02/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083661891,0.0,0.453083661891
 02/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079739229,0.0,0.453079739229
 02/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075814349,0.0,0.453075814349
 02/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307902002,0.0,0.45307902002
 02/15  07:00:00,6.86768095028,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,15.7078781901,15.2547884534,0.453089736622
 02/15  08:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,16.9346842675,16.4815597559,0.453124511598
 02/15  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,7.32207150222,6.86891488341,0.453156618807
 02/15  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.1482474072,3.69508271099,0.453164696217
 02/15  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.13720932367,2.68405490675,0.453154416919
 02/15  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.40392147224,1.95075069677,0.453170775476
 02/15  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,2.64834790113,2.19515306232,0.453194838807
 02/15  14:00:00,12.1189400671,2.19848747161,0.0203560722531,0.0,4.9500482616,4.9500482616,1.85905670899,0.972736269067,0.88632043992
 02/15  15:00:00,12.1318534901,2.19848747161,0.0332694953287,0.0,4.9500482616,4.9500482616,1.05976911466,0.606613380977,0.453155733679
 02/15  16:00:00,12.1005081714,2.19848747161,0.0019241766046,0.0,4.9500482616,4.9500482616,0.952157932455,0.499011563925,0.45314636853
 02/15  17:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.02594840292,0.572783387905,0.453165015011
 02/15  18:00:00,8.85160212721,2.19848747161,0.00156103159689,0.0,2.750026812,2.750026812,3.25485302454,2.80172528221,0.453127742329
 02/15  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,6.35487963262,5.9017531495,0.453126483116
 02/15  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,6.92078065053,6.90078065053,0.02
 02/15  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,8.39237279645,7.93925590679,0.453116889658
 02/15  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,9.31885411741,8.86578437948,0.453069737929
 02/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068559775,0.0,0.453068559775
 02/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064623687,0.0,0.453064623687
 02/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060685095,0.0,0.453060685095
 02/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056748096,0.0,0.453056748096
 02/16  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/16  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092032038,0.0,0.453092032038
 02/16  07:00:00,6.86768095028,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,12.1659695914,11.7129017547,0.45306783668
 02/16  08:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,12.3339352045,11.8808153658,0.453119838752
 02/16  09:00:00,12.0990410742,2.19848747161,0.000457079348843,0.0,4.9500482616,4.9500482616,3.41115705349,2.95800486867,0.45315218482
 02/16  10:00:00,12.1002963798,2.19848747161,0.00171238498021,0.0,4.9500482616,4.9500482616,1.56593472119,1.11277675928,0.453157961908
 02/16  11:00:00,12.1064629404,2.19848747161,0.00787894558063,0.0,4.9500482616,4.9500482616,0.822218963105,0.36905281206,0.453166151044
 02/16  12:00:00,12.2165256848,2.19848747161,0.117941689942,0.0,4.9500482616,4.9500482616,0.517568930052,0.0643884757643,0.453180454288
 02/16  13:00:00,11.7068988444,2.19848747161,0.15832021202,0.0,4.9500482616,4.4000428992,0.626749584775,0.173576586501,0.453172998274
 02/16  14:00:00,12.3474981561,2.19848747161,0.248914161275,0.0,4.9500482616,4.9500482616,0.886358673193,0.0,0.886358673193
 02/16  15:00:00,12.3063326602,2.19848747161,0.207748665409,0.0,4.9500482616,4.9500482616,0.453151577873,0.0,0.453151577873
 02/16  16:00:00,12.1997876488,2.19848747161,0.101203653982,0.0,4.9500482616,4.9500482616,0.453142815165,0.0,0.453142815165
 02/16  17:00:00,12.106362933,2.19848747161,0.00777893818441,0.0,4.9500482616,4.9500482616,0.453170096832,0.0,0.453170096832
 02/16  18:00:00,8.85205171019,2.19848747161,0.00201061458263,0.0,2.750026812,2.750026812,1.3980139908,0.944884604946,0.45312938585
 02/16  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,2.76386633025,2.31075920305,0.453107127205
 02/16  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,3.44085236979,2.98777602437,0.453076345422
 02/16  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,3.60351442663,3.58351442663,0.02
 02/16  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,4.44366292135,3.99057811269,0.453084808661
 02/16  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084628568,0.0,0.453084628568
 02/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080677985,0.0,0.453080677985
 02/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076726681,0.0,0.453076726681
 02/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072774026,0.0,0.453072774026
 02/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068820525,0.0,0.453068820525
 02/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/17  07:00:00,6.86768095028,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,5.6211281673,5.16804552156,0.453082645743
 02/17  08:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,6.55192988487,6.09882793969,0.453101945179
 02/17  09:00:00,12.1048428044,2.19848747161,0.00625880962976,0.0,4.9500482616,4.9500482616,1.00438437349,0.551228475264,0.453155898222
 02/17  10:00:00,12.1029630401,2.19848747161,0.00437904530587,0.0,4.9500482616,4.9500482616,0.455083627222,0.00192068900832,0.453162938214
 02/17  11:00:00,12.2293776787,2.19848747161,0.130793683888,0.0,4.9500482616,4.9500482616,0.45315438683,0.0,0.45315438683
 02/17  12:00:00,12.3233737924,2.19848747161,0.22478979756,0.0,4.9500482616,4.9500482616,0.453165584546,0.0,0.453165584546
 02/17  13:00:00,11.7447537436,2.19848747161,0.19617511116,0.0,4.9500482616,4.4000428992,0.886337436424,0.0,0.886337436424
 02/17  14:00:00,12.355165164,2.19848747161,0.256581169203,0.0,4.9500482616,4.9500482616,0.453171957895,0.0,0.453171957895
 02/17  15:00:00,12.2143649297,2.19848747161,0.115780934888,0.0,4.9500482616,4.9500482616,0.453147004135,0.0,0.453147004135
 02/17  16:00:00,12.2041251183,2.19848747161,0.105541123466,0.0,4.9500482616,4.9500482616,0.453152663142,0.0,0.453152663142
 02/17  17:00:00,12.151063672,2.19848747161,0.0524796771559,0.0,4.9500482616,4.9500482616,0.453174062426,0.0,0.453174062426
 02/17  18:00:00,8.85106709216,2.19848747161,0.00102599654924,0.0,2.750026812,2.750026812,0.550184406019,0.0970453282815,0.453139077737
 02/17  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.859464740632,0.406353330834,0.453111409798
 02/17  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,1.05630370212,0.60321897759,0.453084724531
 02/17  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.815329721838,0.795329721838,0.02
 02/17  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,1.4215093332,0.968406334336,0.453102998859
 02/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064120977,0.0,0.453064120977
 02/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060079154,0.0,0.453060079154
 02/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056109513,0.0,0.453056109513
 02/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087939586,0.0,0.453087939586
 02/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083977881,0.0,0.453083977881
 02/18  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060012492,0.0,0.453060012492
 02/18  07:00:00,6.86977214829,2.19848747161,0.00209119801534,0.0,0.5500053624,2.2000214496,2.39410638927,2.37410638927,0.02
 02/18  08:00:00,4.94851428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,5.89711194283,5.44403156308,0.453080379751
 02/18  09:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,4.26843353462,3.81534089255,0.453092642075
 02/18  10:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,4.14501781566,3.69192033126,0.453097484403
 02/18  11:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,3.78267219586,3.76267219586,0.02
 02/18  12:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,4.23433152099,3.78123913444,0.453092386552
 02/18  13:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,5.56035799067,5.10725747514,0.453100515539
 02/18  14:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,5.78527612207,5.3321816364,0.453094485667
 02/18  15:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,5.60551389662,5.15244259593,0.453071300686
 02/18  16:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,4.90014454135,4.44706757227,0.45307696908
 02/18  17:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,4.61892963306,4.59892963306,0.02
 02/18  18:00:00,5.27500624001,2.19848747161,0.0,0.0,0.2750026812,1.6500160872,6.3205766069,5.86748468005,0.45309192685
 02/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079751393,0.0,0.453079751393
 02/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088336138,0.0,0.453088336138
 02/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067385954,0.0,0.453067385954
 02/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064633223,0.0,0.453064633223
 02/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056769823,0.0,0.453056769823
 02/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081554591,0.0,0.453081554591
 02/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071336875,0.0,0.453071336875
 02/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068169077,0.0,0.453068169077
 02/19  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306332662,0.0,0.45306332662
 02/19  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090392536,0.0,0.453090392536
 02/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088851907,0.0,0.453088851907
 02/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074059435,0.0,0.453074059435
 02/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077628351,0.0,0.453077628351
 02/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092885828,0.0,0.453092885828
 02/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084297245,0.0,0.453084297245
 02/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086189083,0.0,0.453086189083
 02/19  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081286871,0.0,0.453081286871
 02/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087073075,0.0,0.453087073075
 02/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091517312,0.0,0.453091517312
 02/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079216336,0.0,0.453079216336
 02/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068978265,0.0,0.453068978265
 02/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058719167,0.0,0.453058719167
 02/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308347487,0.0,0.45308347487
 02/20  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087112488,0.0,0.453087112488
 02/20  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075509773,0.0,0.453075509773
 02/20  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084806552,0.0,0.453084806552
 02/20  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083250531,0.0,0.453083250531
 02/20  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090448589,0.0,0.453090448589
 02/20  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063158873,0.0,0.453063158873
 02/20  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090700469,0.0,0.453090700469
 02/20  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085121322,0.0,0.453085121322
 02/20  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086597268,0.0,0.453086597268
 02/20  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074387681,0.0,0.453074387681
 02/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064130411,0.0,0.453064130411
 02/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066426771,0.0,0.453066426771
 02/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056092464,0.0,0.453056092464
 02/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088907423,0.0,0.453088907423
 02/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084888734,0.0,0.453084888734
 02/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080866555,0.0,0.453080866555
 02/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/21  07:00:00,6.48384761694,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,20.784372996,20.3312766724,0.453096323562
 02/21  08:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,20.9471782624,20.4940756723,0.453102590083
 02/21  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,12.5696596825,12.116560355,0.453099327485
 02/21  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,8.9238091313,8.47065285696,0.453156274333
 02/21  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,6.82664993182,6.37349359627,0.453156335547
 02/21  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,5.53004981182,5.07688213026,0.453167681562
 02/21  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,6.19238402484,5.30599008857,0.886393936269
 02/21  14:00:00,12.1014252149,2.19848747161,0.0028412201292,0.0,4.9500482616,4.9500482616,3.94648648413,3.49334204007,0.453144444055
 02/21  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.9604378931,2.507333444,0.453104449102
 02/21  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.60574643877,2.15260555079,0.453140887982
 02/21  17:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.46765551474,2.01447978456,0.453175730176
 02/21  18:00:00,8.85032948109,2.19848747161,0.000288385476214,0.0,2.750026812,2.750026812,6.91569910641,6.46256161026,0.453137496149
 02/21  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,9.87858790721,9.42548010351,0.453107803698
 02/21  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,10.6938682665,10.2407599213,0.453108345214
 02/21  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,11.5477510226,11.0946390138,0.453112008745
 02/21  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,11.8285544556,11.8085544556,0.02
 02/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085205194,0.0,0.453085205194
 02/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067029545,0.0,0.453067029545
 02/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062977701,0.0,0.453062977701
 02/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058928323,0.0,0.453058928323
 02/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453029153856,0.0,0.453029153856
 02/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064560683,0.0,0.453064560683
 02/22  07:00:00,6.48384761694,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,17.8436205866,17.8236205866,0.02
 02/22  08:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,20.0656803151,19.612579109,0.453101206099
 02/22  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,11.0066109316,10.5534631185,0.453147813052
 02/22  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,7.92595773075,7.47280048724,0.453157243519
 02/22  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,6.64729430612,6.19413764576,0.453156660358
 02/22  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,6.53268813006,5.64636371848,0.886324411574
 02/22  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,6.59406828546,6.14090021995,0.453168065508
 02/22  14:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.92856388386,4.47537229856,0.453191585299
 02/22  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.88302344914,3.42987265126,0.453150797883
 02/22  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.43190491318,2.97877554072,0.453129372459
 02/22  17:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.41384575147,2.96066830138,0.453177450093
 02/22  18:00:00,8.85004109561,2.19848747161,0.0,0.0,2.750026812,2.750026812,8.42527006886,7.9721333436,0.453136725265
 02/22  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,11.7095772271,11.2564552011,0.453122025964
 02/22  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,12.7448064735,12.2916967074,0.453109766127
 02/22  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,13.4067088698,12.9535970313,0.453111838524
 02/22  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,13.1976532283,13.1776532283,0.02
 02/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091552584,0.0,0.453091552584
 02/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075116347,0.0,0.453075116347
 02/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071042917,0.0,0.453071042917
 02/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066967805,0.0,0.453066967805
 02/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062892867,0.0,0.453062892867
 02/23  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070474344,0.0,0.453070474344
 02/23  07:00:00,6.48384761694,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,19.3963468952,19.3763468952,0.02
 02/23  08:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,21.3910805515,20.93799165,0.453088901483
 02/23  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,12.0951487584,11.6420019638,0.453146794647
 02/23  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,9.13818496675,8.68502910269,0.45315586406
 02/23  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,7.48154920958,7.02839447607,0.453154733509
 02/23  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,6.96415100219,6.07782361433,0.886327387861
 02/23  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,7.72698338566,7.27384625719,0.453137128467
 02/23  14:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,5.89028756694,5.43712471249,0.453162854449
 02/23  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,5.96694969876,5.5138079188,0.453141779959
 02/23  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,6.16566687598,5.7125216118,0.453145264188
 02/23  17:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,6.31402240143,5.86084626307,0.453176138362
 02/23  18:00:00,8.46620776228,2.19848747161,0.0,0.0,2.750026812,2.750026812,10.469086921,10.0159336552,0.453153265826
 02/23  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,12.508444429,12.0553178141,0.453126614908
 02/23  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,12.8381807697,12.3850941417,0.453086628014
 02/23  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,13.2330011126,12.7798913346,0.453109777999
 02/23  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,13.7147495803,13.2616608159,0.453088764411
 02/23  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081282963,0.0,0.453081282963
 02/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077188832,0.0,0.453077188832
 02/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073088849,0.0,0.453073088849
 02/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068987739,0.0,0.453068987739
 02/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074384045,0.0,0.453074384045
 02/24  07:00:00,6.48384761694,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,18.9236816712,18.4705978143,0.453083856972
 02/24  08:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,19.1089833213,19.0889833213,0.02
