Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/24  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,11.2345803543,10.7814396665,0.453140687889
 02/24  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,8.74317922058,8.29004410154,0.453135119035
 02/24  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,7.13038219231,6.24404817591,0.886334016396
 02/24  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,5.92163455717,5.4684923064,0.453142250779
 02/24  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,6.93285538769,6.4796747992,0.453180588492
 02/24  14:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,5.12441022582,4.67127776178,0.453132464035
 02/24  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.66351421528,4.21038049553,0.453133719746
 02/24  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.30745162649,3.85432239427,0.453129232222
 02/24  17:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,5.00559450316,4.11928365296,0.886310850195
 02/24  18:00:00,8.46620776228,2.19848747161,0.0,0.0,2.750026812,2.750026812,8.76029947264,8.30720238046,0.453097092187
 02/24  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,10.5225878472,10.5025878472,0.02
 02/24  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,11.7043718137,11.2512846132,0.453087200553
 02/24  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,12.5077265997,12.0546209675,0.453105632214
 02/24  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,13.122472573,12.669381602,0.453090971057
 02/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085490668,0.0,0.453085490668
 02/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081374845,0.0,0.453081374845
 02/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077249053,0.0,0.453077249053
 02/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073121207,0.0,0.453073121207
 02/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076064841,0.0,0.453076064841
 02/25  07:00:00,6.48384761694,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,19.4179402876,18.96485379,0.453086497636
 02/25  08:00:00,4.94851428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,19.0251603058,19.0051603058,0.02
 02/25  09:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,14.6987167227,14.2456148517,0.453101871033
 02/25  10:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,13.0251547848,12.5720296151,0.45312516974
 02/25  11:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,11.7382932984,11.2851737893,0.453119509175
 02/25  12:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,9.41512173254,8.96199081097,0.45313092157
 02/25  13:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,9.63211256007,9.17901044495,0.453102115117
 02/25  14:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,8.60108788424,8.58108788424,0.02
 02/25  15:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,10.00859931,9.55548336257,0.453115947406
 02/25  16:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,10.8764516999,10.423342115,0.453109584862
 02/25  17:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,10.6535690095,10.2004847344,0.453084275043
 02/25  18:00:00,4.89117290668,2.19848747161,0.0,0.0,0.2750026812,1.6500160872,11.5493490094,11.5293490094,0.02
 02/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096982727,0.0,0.453096982727
 02/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065719978,0.0,0.453065719978
 02/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074128892,0.0,0.453074128892
 02/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084500143,0.0,0.453084500143
 02/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080278922,0.0,0.453080278922
 02/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068785409,0.0,0.453068785409
 02/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305840459,0.0,0.45305840459
 02/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083026739,0.0,0.453083026739
 02/26  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087236023,0.0,0.453087236023
 02/26  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088508106,0.0,0.453088508106
 02/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083962264,0.0,0.453083962264
 02/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307913997,0.0,0.45307913997
 02/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093687061,0.0,0.453093687061
 02/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069244402,0.0,0.453069244402
 02/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088700543,0.0,0.453088700543
 02/26  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083507731,0.0,0.453083507731
 02/26  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084854792,0.0,0.453084854792
 02/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072585507,0.0,0.453072585507
 02/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069241618,0.0,0.453069241618
 02/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064224122,0.0,0.453064224122
 02/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056152272,0.0,0.453056152272
 02/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087856971,0.0,0.453087856971
 02/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083675595,0.0,0.453083675595
 02/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079490641,0.0,0.453079490641
 02/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/27  07:00:00,6.48384761694,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,17.5952783696,17.1421841685,0.453094201126
 02/27  08:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,15.7983693016,15.3452465659,0.453122735701
 02/27  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,6.40728826136,5.95413432455,0.453153936808
 02/27  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.54672532385,3.09356778875,0.453157535098
 02/27  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.35362577565,1.9004712766,0.45315449905
 02/27  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.70458372576,1.25140456517,0.453179160594
 02/27  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,1.86299236479,1.40979897897,0.45319338582
 02/27  14:00:00,12.0999893931,2.19848747161,0.00140539828703,0.0,4.9500482616,4.9500482616,1.49557749268,0.609216714833,0.886360777847
 02/27  15:00:00,12.1040486133,2.19848747161,0.00546461853404,0.0,4.9500482616,4.9500482616,0.895507284777,0.442370198913,0.453137085864
 02/27  16:00:00,12.1019941349,2.19848747161,0.00341014013217,0.0,4.9500482616,4.9500482616,0.80618463063,0.353041428421,0.45314320221
 02/27  17:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.759539022338,0.306360851365,0.453178170973
 02/27  18:00:00,8.4680887877,2.19848747161,0.00188102541933,0.0,2.750026812,2.750026812,2.14533910036,1.69221025498,0.453128845385
 02/27  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,4.51435237661,4.06123349914,0.453118877473
 02/27  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,5.33136178117,4.87827454653,0.45308723464
 02/27  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,5.0539875648,5.0339875648,0.02
 02/27  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,5.53836176101,5.08526681751,0.4530949435
 02/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058688818,0.0,0.453058688818
 02/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090196916,0.0,0.453090196916
 02/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085984457,0.0,0.453085984457
 02/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081768542,0.0,0.453081768542
 02/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530775494,0.0,0.4530775494
 02/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/28  07:00:00,6.10001428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,6.34680052053,5.89370954539,0.453090975144
 02/28  08:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,8.06096552196,7.60785695723,0.453108564735
 02/28  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.88310481558,1.42998856731,0.453116248276
 02/28  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.893405533086,0.440263836657,0.453141696429
 02/28  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.621273381268,0.168163301759,0.45311007951
 02/28  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.46297022446,0.00980338217678,0.453166842283
 02/28  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,1.22182058756,0.335483536175,0.88633705139
 02/28  14:00:00,12.1075367075,2.19848747161,0.00895271264286,0.0,4.9500482616,4.9500482616,0.453168603902,0.0,0.453168603902
 02/28  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453112602996,0.0,0.453112602996
 02/28  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453117731967,0.0,0.453117731967
 02/28  17:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453166131934,0.0,0.453166131934
 02/28  18:00:00,8.46620776228,2.19848747161,0.0,0.0,2.750026812,2.750026812,1.22071669913,0.767621301448,0.45309539768
 02/28  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,3.13974220711,2.68664013222,0.453102074895
 02/28  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,4.39491577003,3.94183973839,0.45307603164
 02/28  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,5.02636526262,5.00636526262,0.02
 02/28  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,5.93864237362,5.4855487494,0.453093624217
 02/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090290486,0.0,0.453090290486
 02/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086032465,0.0,0.453086032465
 03/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081778283,0.0,0.453081778283
 03/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077524634,0.0,0.453077524634
 03/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073268633,0.0,0.453073268633
 03/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/01  07:00:00,6.10001428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,8.76139838953,8.30831033826,0.453088051265
 03/01  08:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,9.89345311868,9.4403344403,0.453118678375
 03/01  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.66030579385,2.2071554484,0.453150345451
 03/01  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.27483856046,0.821693982517,0.453144577941
 03/01  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.919293773005,0.466151324889,0.453142448116
 03/01  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.644282944132,0.19111744849,0.453165495642
 03/01  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,1.60221704752,0.715895846925,0.886321200593
 03/01  14:00:00,12.1024271955,2.19848747161,0.0038432006869,0.0,4.9500482616,4.9500482616,0.610357752249,0.157231039871,0.453126712378
 03/01  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.47230663058,0.0191610219273,0.453145608653
 03/01  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453150117283,0.0,0.453150117283
 03/01  17:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.48940291228,0.0362375966241,0.453165315656
 03/01  18:00:00,8.46620776228,2.19848747161,0.0,0.0,2.750026812,2.750026812,2.29408051278,1.8409529778,0.453127534975
 03/01  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,4.80219287696,4.34908334082,0.453109536143
 03/01  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,5.72933430562,5.27622836402,0.453105941601
 03/01  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,6.48449986849,6.03141127916,0.453088589326
 03/01  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,6.77471487882,6.75471487882,0.02
 03/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083822255,0.0,0.453083822255
 03/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079448015,0.0,0.453079448015
 03/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075150239,0.0,0.453075150239
 03/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070857112,0.0,0.453070857112
 03/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066563044,0.0,0.453066563044
 03/02  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078045331,0.0,0.453078045331
 03/02  07:00:00,6.10001428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,10.2555178695,10.2355178695,0.02
 03/02  08:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,11.2905278557,10.8374273447,0.453100511045
 03/02  09:00:00,12.0991232363,2.19848747161,0.000539241531,0.0,4.9500482616,4.9500482616,3.36137686932,2.90822618589,0.453150683425
 03/02  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.55403265919,1.10087300928,0.453159649913
 03/02  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.11720337597,0.664050573452,0.453152802523
 03/02  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.804241387495,0.351057495857,0.453183891638
 03/02  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,1.35552527396,0.469225395022,0.886299878938
 03/02  14:00:00,12.1394329426,2.19848747161,0.0408489477599,0.0,4.9500482616,4.9500482616,0.483256483225,0.0301006413473,0.453155841878
 03/02  15:00:00,12.1409054354,2.19848747161,0.0423214406022,0.0,4.9500482616,4.9500482616,0.453114564745,0.0,0.453114564745
 03/02  16:00:00,12.1063515308,2.19848747161,0.00776753601614,0.0,4.9500482616,4.9500482616,0.453149733869,0.0,0.453149733869
 03/02  17:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453160567606,0.0,0.453160567606
 03/02  18:00:00,8.46784999006,2.19848747161,0.00164222778194,0.0,2.750026812,2.750026812,0.944013063136,0.490873734642,0.453139328493
 03/02  19:00:00,8.35197753079,2.19848747161,0.000452522376124,0.0,1.6500160872,2.2000214496,2.36069683964,1.90758336114,0.453113478493
 03/02  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,4.97428599712,4.52118006505,0.453105932073
 03/02  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,6.76982118206,6.31670391285,0.453117269204
 03/02  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,6.84751230783,6.82751230783,0.02
 03/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076377641,0.0,0.453076377641
 03/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070205073,0.0,0.453070205073
 03/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530852206,0.0,0.4530852206
 03/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061536243,0.0,0.453061536243
 03/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057203142,0.0,0.453057203142
 03/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066508992,0.0,0.453066508992
 03/03  07:00:00,6.10001428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,5.06287322081,5.04287322081,0.02
 03/03  08:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,6.01147498956,5.55837224373,0.453102745835
 03/03  09:00:00,12.1034455765,2.19848747161,0.00486158169808,0.0,4.9500482616,4.9500482616,0.855874615478,0.402726789156,0.453147826322
 03/03  10:00:00,12.0993475536,2.19848747161,0.000763558803253,0.0,4.9500482616,4.9500482616,0.464778582561,0.0116704615788,0.453108120982
 03/03  11:00:00,12.1009689571,2.19848747161,0.00238496227992,0.0,4.9500482616,4.9500482616,0.453153810415,0.0,0.453153810415
 03/03  12:00:00,12.1280129299,2.19848747161,0.0294289350733,0.0,4.9500482616,4.9500482616,0.886279138116,0.0,0.886279138116
 03/03  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,0.453186891885,0.0,0.453186891885
 03/03  14:00:00,12.0996267676,2.19848747161,0.00104277279586,0.0,4.9500482616,4.9500482616,0.453183198391,0.0,0.453183198391
 03/03  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453141751179,0.0,0.453141751179
 03/03  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453145265108,0.0,0.453145265108
 03/03  17:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453152391321,0.0,0.453152391321
 03/03  18:00:00,8.46620776228,2.19848747161,0.0,0.0,2.750026812,2.750026812,0.57612005383,0.122988585453,0.453131468376
 03/03  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.677335586522,0.224246552829,0.453089033693
 03/03  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.761859827132,0.308789046067,0.453070781066
 03/03  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.876480053773,0.423384821701,0.453095232072
 03/03  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.552018222603,0.532018222603,0.02
 03/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083270008,0.0,0.453083270008
 03/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305826306,0.0,0.45305826306
 03/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089623593,0.0,0.453089623593
 03/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085263696,0.0,0.453085263696
 03/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080899448,0.0,0.453080899448
 03/04  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090255996,0.0,0.453090255996
 03/04  07:00:00,6.10001428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,5.24675359339,5.22675359339,0.02
 03/04  08:00:00,4.94851428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,9.64514890874,9.19208393366,0.453064975078
 03/04  09:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,7.35962962861,6.90655672055,0.453072908057
 03/04  10:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,6.81219050824,6.35907456604,0.453115942203
 03/04  11:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,5.89956291465,5.4464551217,0.453107792945
 03/04  12:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,5.0979056514,5.0779056514,0.02
 03/04  13:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,6.00174246633,5.54862130778,0.453121158545
 03/04  14:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,5.13261722428,4.67950494123,0.453112283043
 03/04  15:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,4.55836669849,4.10527760877,0.45308908972
 03/04  16:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,4.82454172744,4.37144542356,0.453096303878
 03/04  17:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,5.31553804944,5.29553804944,0.02
 03/04  18:00:00,4.89117290668,2.19848747161,0.0,0.0,0.2750026812,1.6500160872,7.47229208709,7.01918880455,0.453103282531
 03/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308310766,0.0,0.45308310766
 03/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071170052,0.0,0.453071170052
 03/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308553755,0.0,0.45308553755
 03/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084935375,0.0,0.453084935375
 03/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077398005,0.0,0.453077398005
 03/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066808339,0.0,0.453066808339
 03/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056221859,0.0,0.453056221859
 03/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083992577,0.0,0.453083992577
 03/05  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082337998,0.0,0.453082337998
 03/05  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085358954,0.0,0.453085358954
 03/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089692334,0.0,0.453089692334
 03/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092109602,0.0,0.453092109602
 03/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093957457,0.0,0.453093957457
 03/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091323744,0.0,0.453091323744
 03/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064194426,0.0,0.453064194426
 03/05  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072374966,0.0,0.453072374966
 03/05  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079453444,0.0,0.453079453444
 03/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086490404,0.0,0.453086490404
 03/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307048489,0.0,0.45307048489
 03/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058689562,0.0,0.453058689562
 03/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088302603,0.0,0.453088302603
 03/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085359222,0.0,0.453085359222
 03/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079420056,0.0,0.453079420056
 03/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084406322,0.0,0.453084406322
 03/06  07:00:00,6.10001428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,18.766871088,18.3137762449,0.453094843146
 03/06  08:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,15.5609546081,15.5409546081,0.02
 03/06  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,7.508491187,7.05538124667,0.453109940334
 03/06  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.61259906462,3.72630212446,0.886296940163
 03/06  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.47473869161,1.02157796567,0.453160725944
 03/06  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.04292662123,0.589748043472,0.453178577759
 03/06  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,1.89633919043,1.44315898816,0.453180202272
 03/06  14:00:00,12.1014222998,2.19848747161,0.00283830502882,0.0,4.9500482616,4.9500482616,1.11672429955,0.66359491885,0.453129380702
 03/06  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.748075999,0.294947356969,0.453128642031
 03/06  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.52158046514,0.0684577778244,0.453122687315
 03/06  17:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.886268954888,0.0,0.886268954888
 03/06  18:00:00,8.08237442894,2.19848747161,0.0,0.0,2.750026812,2.750026812,1.98593790237,1.53281590869,0.453121993676
 03/06  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,4.3111006819,4.2911006819,0.02
 03/06  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,5.49284015581,5.03976500174,0.45307515407
 03/06  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,5.84273993956,5.38964732824,0.453092611319
 03/06  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,5.75385077304,5.30077321594,0.453077557106
 03/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071846198,0.0,0.453071846198
 03/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067358286,0.0,0.453067358286
 03/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062858309,0.0,0.453062858309
 03/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058358885,0.0,0.453058358885
 03/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060782256,0.0,0.453060782256
 03/07  07:00:00,5.71618095028,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,13.2013460354,12.7482752882,0.453070747202
 03/07  08:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,15.9285357799,15.9085357799,0.02
 03/07  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,9.10058266449,8.64745761178,0.453125052708
 03/07  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,6.64061040242,5.75428908268,0.886321319741
 03/07  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.83857563226,4.38542120065,0.453154431602
 03/07  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.89746338746,3.44428147296,0.453181914498
 03/07  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,4.38343606578,3.93024165068,0.453194415095
 03/07  14:00:00,12.1000940192,2.19848747161,0.00151002442807,0.0,4.9500482616,4.9500482616,2.87168662366,2.41854341513,0.453143208531
 03/07  15:00:00,12.0996114584,2.19848747161,0.00102746363177,0.0,4.9500482616,4.9500482616,2.02257391079,1.5694317626,0.453142148189
 03/07  16:00:00,12.0990683396,2.19848747161,0.000484344742522,0.0,4.9500482616,4.9500482616,1.7276871201,1.2745497764,0.453137343694
 03/07  17:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.09828288044,1.21197001953,0.886312860917
 03/07  18:00:00,8.08273080373,2.19848747161,0.000356374785617,0.0,2.750026812,2.750026812,5.60435827746,5.15122354717,0.45313473029
 03/07  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,8.48739110259,8.46739110259,0.02
 03/07  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,10.1180217655,9.66491237536,0.453109390113
 03/07  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,11.1220049768,10.6689003736,0.453104603191
 03/07  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,11.8618777316,11.4087884637,0.453089267897
 03/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083419635,0.0,0.453083419635
 03/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078892065,0.0,0.453078892065
 03/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074349558,0.0,0.453074349558
 03/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069804896,0.0,0.453069804896
 03/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072220554,0.0,0.453072220554
 03/08  07:00:00,5.71618095028,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,17.8278400302,17.3747579727,0.45308205754
 03/08  08:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,19.763843714,19.3107336331,0.453110080936
 03/08  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,10.6304467343,10.1772951282,0.453151606124
 03/08  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,7.29220123694,6.83905072859,0.453150508356
 03/08  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,5.67115299478,5.21798722113,0.453165773651
 03/08  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.64579100452,4.19262249215,0.453168512371
 03/08  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,6.36151402624,5.90830851224,0.453205514001
 03/08  14:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.95100938025,4.49783019594,0.453179184312
 03/08  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.48099556759,4.02783404951,0.45316151808
 03/08  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.08630658085,3.63316108696,0.453145493895
 03/08  17:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.36515660601,3.47884320302,0.886313402987
 03/08  18:00:00,8.08237442894,2.19848747161,0.0,0.0,2.750026812,2.750026812,8.11132292815,7.65818834238,0.453134585763
 03/08  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,9.97504900894,9.95504900894,0.02
 03/08  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,11.1803165997,10.7272206231,0.453095976551
 03/08  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,11.9004620457,11.4473489621,0.453113083676
 03/08  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,12.3931391307,11.9400795712,0.453059559569
 03/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055917238,0.0,0.453055917238
 03/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087067209,0.0,0.453087067209
 03/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082484085,0.0,0.453082484085
 03/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077896752,0.0,0.453077896752
 03/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080293814,0.0,0.453080293814
 03/09  07:00:00,5.71618095028,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,19.8436543315,19.3905643105,0.453090021061
 03/09  08:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,21.5152007079,21.0620906623,0.453110045646
 03/09  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,13.2817336592,12.8285893662,0.453144293006
 03/09  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,10.868126689,10.4149841694,0.453142519552
 03/09  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,9.61497448748,9.1618329327,0.453141554784
 03/09  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,8.66360545692,8.21042980538,0.453175651549
 03/09  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,9.37895675088,8.92582166396,0.45313508692
 03/09  14:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,7.6690366648,7.21587645092,0.453160213876
 03/09  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,7.46758459295,7.01442608092,0.453158512031
 03/09  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,7.7813345531,6.89508606235,0.886248490757
 03/09  17:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,6.89632001296,6.44316132585,0.453158687108
 03/09  18:00:00,8.08237442894,2.19848747161,0.0,0.0,2.750026812,2.750026812,11.2753793234,10.8222654134,0.453113910003
 03/09  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,13.3365624195,13.3165624195,0.02
 03/09  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,14.3821301057,13.9290287854,0.453101320242
 03/09  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,14.8709478825,14.4178747281,0.453073154364
 03/09  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,15.0899795652,14.6369149312,0.453064634055
 03/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060898316,0.0,0.453060898316
 03/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056274793,0.0,0.453056274793
 03/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087348892,0.0,0.453087348892
 03/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082717293,0.0,0.453082717293
 03/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085079988,0.0,0.453085079988
 03/10  07:00:00,5.71618095028,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,20.035513034,19.5824183215,0.453094712587
 03/10  08:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,20.1668959844,19.7137729187,0.453123065689
 03/10  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,11.080702347,10.6275531004,0.453149246668
 03/10  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,7.84216271189,7.38899998041,0.453162731479
 03/10  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,5.56782444596,5.11465956201,0.453164883954
 03/10  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.81065507018,3.35747444508,0.453180625096
 03/10  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,4.77004752794,4.316857314,0.453190213942
 03/10  14:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.60851366948,2.15535032758,0.453163341902
 03/10  15:00:00,12.0996263167,2.19848747161,0.00104232189489,0.0,4.9500482616,4.9500482616,2.22694615648,1.34067789379,0.886268262696
 03/10  16:00:00,12.1006501316,2.19848747161,0.00206613675737,0.0,4.9500482616,4.9500482616,1.62206705141,1.16892811076,0.453138940651
 03/10  17:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.66579794972,1.21263571084,0.453162238885
 03/10  18:00:00,8.08237442894,2.19848747161,0.0,0.0,2.750026812,2.750026812,5.00554645202,4.55241265598,0.453133796038
 03/10  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,7.32366561086,7.30366561086,0.02
 03/10  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,8.41575922566,7.96265235634,0.453106869313
 03/10  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,8.95452436453,8.50144949653,0.453074868002
 03/10  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,9.35366566655,8.90059944332,0.453066223223
 03/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062423148,0.0,0.453062423148
 03/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057749208,0.0,0.453057749208
 03/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088752596,0.0,0.453088752596
 03/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084072274,0.0,0.453084072274
 03/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086380448,0.0,0.453086380448
 03/11  07:00:00,5.71618095028,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,15.8017748714,15.3487161287,0.453058742727
 03/11  08:00:00,4.94851428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,16.4456575454,16.4256575454,0.02
 03/11  09:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,12.5045035405,12.0513930827,0.453110457816
 03/11  10:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,10.1727140701,9.7195941483,0.453119921835
 03/11  11:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,8.51091682702,8.05780376823,0.453113058785
 03/11  12:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,7.21626828062,6.7631516214,0.453116659227
 03/11  13:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,7.67878293902,7.22570440056,0.453078538452
 03/11  14:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,6.93942694943,6.91942694943,0.02
 03/11  15:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,6.66366679973,6.21055631872,0.453110481005
 03/11  16:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,6.73428688645,6.28119051331,0.453096373142
 03/11  17:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,7.17819391941,6.72508253835,0.45311138106
 03/11  18:00:00,4.50733957334,2.19848747161,0.0,0.0,0.2750026812,1.6500160872,8.29225991177,8.27225991177,0.02
 03/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309278347,0.0,0.45309278347
 03/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061036275,0.0,0.453061036275
 03/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068618342,0.0,0.453068618342
 03/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078198638,0.0,0.453078198638
 03/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073414483,0.0,0.453073414483
 03/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061477534,0.0,0.453061477534
 03/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085552118,0.0,0.453085552118
 03/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086221621,0.0,0.453086221621
 03/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076090239,0.0,0.453076090239
 03/12  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078599195,0.0,0.453078599195
 03/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082591034,0.0,0.453082591034
 03/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308950552,0.0,0.45308950552
 03/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097279098,0.0,0.453097279098
 03/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066094747,0.0,0.453066094747
 03/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080872875,0.0,0.453080872875
 03/12  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081361386,0.0,0.453081361386
 03/12  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088130557,0.0,0.453088130557
 03/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305823147,0.0,0.45305823147
 03/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060004453,0.0,0.453060004453
 03/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083723272,0.0,0.453083723272
 03/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075992371,0.0,0.453075992371
 03/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071219405,0.0,0.453071219405
 03/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066421287,0.0,0.453066421287
 03/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077137944,0.0,0.453077137944
 03/13  06:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,20.5139986028,20.4939986028,0.02
 03/13  07:00:00,6.43235834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,20.6144596638,20.1613860224,0.453073641318
 03/13  08:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,11.154335118,10.7011792066,0.453155911361
 03/13  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,7.12710260723,6.67395029612,0.453152311106
 03/13  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.46690608335,4.01374200793,0.453164075424
 03/13  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.09971861775,2.64653576141,0.453182856348
 03/13  12:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,3.88143609763,2.9950509589,0.886385138729
 03/13  13:00:00,12.1000520356,2.19848747161,0.00146804074894,0.0,4.9500482616,4.9500482616,1.81407556887,1.36094124651,0.453134322369
 03/13  14:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.39513239702,0.941983856735,0.453148540286
 03/13  15:00:00,12.1019406144,2.19848747161,0.00335661955136,0.0,4.9500482616,4.9500482616,1.05277944877,0.599627097017,0.453152351754
 03/13  16:00:00,12.1003748144,2.19848747161,0.00179081957933,0.0,4.9500482616,4.9500482616,0.855784769706,0.402620210805,0.453164558901
 03/13  17:00:00,7.69949513683,2.19848747161,0.000954041222717,0.0,2.750026812,2.750026812,2.00006449074,1.54693936166,0.453125129083
 03/13  18:00:00,6.43235834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,3.71748109986,3.26436779347,0.453113306386
 03/13  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,5.15277362947,4.69967198871,0.453101640755
 03/13  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,6.28438208177,5.83127720001,0.453104881759
 03/13  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,7.13718610063,7.11718610063,0.02
 03/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077372328,0.0,0.453077372328
 03/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071135302,0.0,0.453071135302
 03/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066309291,0.0,0.453066309291
 03/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306145516,0.0,0.45306145516
 03/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056601664,0.0,0.453056601664
 03/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067195718,0.0,0.453067195718
 03/14  06:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,9.60216128217,9.58216128217,0.02
 03/14  07:00:00,6.43235834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,12.6510901837,12.1979792362,0.453110947475
 03/14  08:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,5.55371672686,5.10058190423,0.453134822636
 03/14  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.48144962903,3.02829340566,0.453156223372
 03/14  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.28575493014,1.83260250974,0.453152420403
 03/14  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.77168883462,1.31851805579,0.453170778833
