Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/14  12:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,3.04269875604,2.15637859235,0.886320163688
 03/14  13:00:00,12.1009426195,2.19848747161,0.00235862466148,0.0,4.9500482616,4.9500482616,1.77079104558,1.31759651804,0.453194527539
 03/14  14:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.18716371489,1.73402791462,0.453135800269
 03/14  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.24911478479,1.7959768017,0.453137983089
 03/14  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.2160141908,1.76289696935,0.45311722145
 03/14  17:00:00,7.69854109561,2.19848747161,0.0,0.0,2.750026812,2.750026812,6.46865227394,6.01551547455,0.45313679939
 03/14  18:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,8.55035176853,8.09723767304,0.453114095491
 03/14  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,8.62345040261,8.17036396466,0.453086437945
 03/14  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,8.89480220653,8.87480220653,0.02
 03/14  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,9.44560222996,8.99250003683,0.453102193129
 03/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062521641,0.0,0.453062521641
 03/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057552788,0.0,0.453057552788
 03/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088342414,0.0,0.453088342414
 03/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083445509,0.0,0.453083445509
 03/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078543395,0.0,0.453078543395
 03/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/15  06:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,12.4733796384,12.0202871439,0.453092494505
 03/15  07:00:00,6.43235834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,14.7287096697,14.2756130233,0.453096646456
 03/15  08:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,8.00159526337,7.54844699692,0.453148266457
 03/15  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,6.21958823778,5.76647885197,0.453109385817
 03/15  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.99932782931,4.5461913495,0.453136479811
 03/15  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.72323835145,4.27011861112,0.453119740333
 03/15  12:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,6.88994212373,6.00362851773,0.886313606007
 03/15  13:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.53911441573,4.08593570806,0.453178707676
 03/15  14:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.94452099049,2.49137141198,0.45314957851
 03/15  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.46142051749,2.00829960386,0.453120913625
 03/15  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.03204845915,1.57888327285,0.453165186297
 03/15  17:00:00,7.69854109561,2.19848747161,0.0,0.0,2.750026812,2.750026812,4.87830575741,4.42521353326,0.453092224151
 03/15  18:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,7.16841969621,6.71529787807,0.45312181814
 03/15  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,8.52517271853,8.07205907464,0.453113643894
 03/15  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,9.06384625088,9.04384625088,0.02
 03/15  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,9.8942061533,9.44112156319,0.453084590108
 03/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080654915,0.0,0.453080654915
 03/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075711292,0.0,0.453075711292
 03/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070767365,0.0,0.453070767365
 03/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065799585,0.0,0.453065799585
 03/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060831027,0.0,0.453060831027
 03/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/16  06:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,14.0769702676,13.623883952,0.453086315606
 03/16  07:00:00,6.43235834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,15.4920267516,15.038948472,0.453078279578
 03/16  08:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,6.95365606385,6.50050564804,0.453150415816
 03/16  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.97001023572,3.51685776569,0.45315247003
 03/16  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.02330125325,1.57013741205,0.453163841193
 03/16  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.4078194173,0.954650159109,0.453169258191
 03/16  12:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,1.97660747599,1.09024284265,0.886364633342
 03/16  13:00:00,12.1024728767,2.19848747161,0.0038888818485,0.0,4.9500482616,4.9500482616,0.737828886219,0.284672376809,0.45315650941
 03/16  14:00:00,12.0998352064,2.19848747161,0.00125121162369,0.0,4.9500482616,4.9500482616,0.501356922594,0.0482591312188,0.453097791375
 03/16  15:00:00,12.1063193694,2.19848747161,0.00773537459121,0.0,4.9500482616,4.9500482616,0.453099518714,0.0,0.453099518714
 03/16  16:00:00,12.1009641538,2.19848747161,0.00238015901196,0.0,4.9500482616,4.9500482616,0.453166511092,0.0,0.453166511092
 03/16  17:00:00,7.69946608756,2.19848747161,0.000924991953933,0.0,2.750026812,2.750026812,0.9630658819,0.509942525736,0.453123356164
 03/16  18:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,1.71977962439,1.26665513956,0.453124484824
 03/16  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,3.00254688972,2.54943340064,0.453113489086
 03/16  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,3.75646410342,3.73646410342,0.02
 03/16  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,4.66522929377,4.21213317906,0.453096114718
 03/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059068505,0.0,0.453059068505
 03/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089714328,0.0,0.453089714328
 03/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084717592,0.0,0.453084717592
 03/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079699821,0.0,0.453079699821
 03/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074677502,0.0,0.453074677502
 03/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/17  06:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,5.58355400179,5.13046717146,0.45308683033
 03/17  07:00:00,6.43235834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,7.37129576038,6.91819365656,0.453102103817
 03/17  08:00:00,12.101654762,2.19848747161,0.00307076718262,0.0,4.9500482616,4.9500482616,0.979241041137,0.526089551933,0.453151489204
 03/17  09:00:00,12.1000163102,2.19848747161,0.00143231536302,0.0,4.9500482616,4.9500482616,0.453159178766,0.0,0.453159178766
 03/17  10:00:00,12.1051193176,2.19848747161,0.00653532276639,0.0,4.9500482616,4.9500482616,0.453154880259,0.0,0.453154880259
 03/17  11:00:00,12.1673905884,2.19848747161,0.0688065935506,0.0,4.9500482616,4.9500482616,0.453178824788,0.0,0.453178824788
 03/17  12:00:00,11.7212844528,2.19848747161,0.172705820342,0.0,4.9500482616,4.4000428992,0.453186235927,0.0,0.453186235927
 03/17  13:00:00,12.4359349094,2.19848747161,0.337350914592,0.0,4.9500482616,4.9500482616,0.886358197076,0.0,0.886358197076
 03/17  14:00:00,12.6051915864,2.19848747161,0.506607591592,0.0,4.9500482616,4.9500482616,0.453129766131,0.0,0.453129766131
 03/17  15:00:00,12.7804191087,2.19848747161,0.681835113937,0.0,4.9500482616,4.9500482616,0.453131571993,0.0,0.453131571993
 03/17  16:00:00,12.8488747159,2.19848747161,0.750290721106,0.0,4.9500482616,4.9500482616,0.453150486751,0.0,0.453150486751
 03/17  17:00:00,7.99059501715,2.19848747161,0.292053921536,0.0,2.750026812,2.750026812,0.462167312195,0.00903575831411,0.453131553881
 03/17  18:00:00,6.14132533001,2.19848747161,0.0928003215962,0.0,1.6500160872,2.2000214496,0.453121987889,0.0,0.453121987889
 03/17  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/17  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453110231535,0.0,0.453110231535
 03/17  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453090131171,0.0,0.453090131171
 03/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068776498,0.0,0.453068776498
 03/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063746839,0.0,0.453063746839
 03/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058674233,0.0,0.453058674233
 03/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089225677,0.0,0.453089225677
 03/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084152673,0.0,0.453084152673
 03/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  06:00:00,7.29747693922,2.19848747161,0.0459626556097,0.0,0.5500053624,2.2000214496,0.603983342544,0.150922921774,0.45306042077
 03/18  07:00:00,5.33234761694,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,1.61979599618,1.1667107975,0.453085198675
 03/18  08:00:00,6.6035875026,2.19848747161,0.00505713179319,0.0,1.6500160872,2.750026812,0.0926769361312,0.0726769361312,0.02
 03/18  09:00:00,6.61832360397,2.19848747161,0.0197932331561,0.0,1.6500160872,2.750026812,0.453118986912,0.0,0.453118986912
 03/18  10:00:00,6.66840553605,2.19848747161,0.0698751652371,0.0,1.6500160872,2.750026812,0.453115961133,0.0,0.453115961133
 03/18  11:00:00,6.79153314701,2.19848747161,0.193002776197,0.0,1.6500160872,2.750026812,0.453119966025,0.0,0.453119966025
 03/18  12:00:00,5.16679832658,2.19848747161,0.218284042973,0.0,0.8250080436,1.9250187684,0.453104337118,0.0,0.453104337118
 03/18  13:00:00,5.19454645479,2.19848747161,0.246032171183,0.0,0.8250080436,1.9250187684,0.453092601456,0.0,0.453092601456
 03/18  14:00:00,5.1336997741,2.19848747161,0.185185490485,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 03/18  15:00:00,4.97619459774,2.19848747161,0.0276803141314,0.0,0.8250080436,1.9250187684,0.453105509843,0.0,0.453105509843
 03/18  16:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,0.453108179223,0.0,0.453108179223
 03/18  17:00:00,4.12350624001,2.19848747161,0.0,0.0,0.2750026812,1.6500160872,0.453083920749,0.0,0.453083920749
 03/18  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091519557,0.0,0.453091519557
 03/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079358048,0.0,0.453079358048
 03/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073808925,0.0,0.453073808925
 03/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066132749,0.0,0.453066132749
 03/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059960021,0.0,0.453059960021
 03/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083049998,0.0,0.453083049998
 03/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071913017,0.0,0.453071913017
 03/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074047597,0.0,0.453074047597
 03/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061666121,0.0,0.453061666121
 03/19  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086973251,0.0,0.453086973251
 03/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075600357,0.0,0.453075600357
 03/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093757452,0.0,0.453093757452
 03/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084687064,0.0,0.453084687064
 03/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087137898,0.0,0.453087137898
 03/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075123586,0.0,0.453075123586
 03/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082023706,0.0,0.453082023706
 03/19  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088434806,0.0,0.453088434806
 03/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078627624,0.0,0.453078627624
 03/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076063133,0.0,0.453076063133
 03/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064895717,0.0,0.453064895717
 03/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057412365,0.0,0.453057412365
 03/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087838404,0.0,0.453087838404
 03/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308263846,0.0,0.45308263846
 03/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/20  06:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,8.95115435888,8.4980598342,0.453094524681
 03/20  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,11.4895184322,11.0364089849,0.453109447268
 03/20  08:00:00,12.0995125277,2.19848747161,0.000928532886884,0.0,4.9500482616,4.9500482616,3.87660148835,3.42345826493,0.453143223417
 03/20  09:00:00,12.0990368893,2.19848747161,0.000452894454053,0.0,4.9500482616,4.9500482616,1.78783953499,1.33468076899,0.453158765993
 03/20  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.956862902375,0.503703258832,0.453159643543
 03/20  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.764993967785,0.311823048308,0.453170919477
 03/20  12:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,0.903645816477,0.450457099516,0.453188716961
 03/20  13:00:00,12.1022487876,2.19848747161,0.00366479277555,0.0,4.9500482616,4.9500482616,0.897142776358,0.0108210216089,0.88632175475
 03/20  14:00:00,12.0998067517,2.19848747161,0.00122275688125,0.0,4.9500482616,4.9500482616,0.453129240306,0.0,0.453129240306
 03/20  15:00:00,12.1060062729,2.19848747161,0.00742227805485,0.0,4.9500482616,4.9500482616,0.453130181943,0.0,0.453130181943
 03/20  16:00:00,12.1110843023,2.19848747161,0.0125003074605,0.0,4.9500482616,4.9500482616,0.45315918195,0.0,0.45315918195
 03/20  17:00:00,7.69956359378,2.19848747161,0.00102249816921,0.0,2.750026812,2.750026812,0.869990577317,0.416857693189,0.453132884128
 03/20  18:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,1.7104332462,1.25731508566,0.453118160537
 03/20  19:00:00,8.3518515192,2.19848747161,0.000326510788495,0.0,1.6500160872,2.2000214496,2.60322549599,2.58322549599,0.02
 03/20  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,4.46796654218,4.0148605548,0.453105987384
 03/20  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,5.16102133425,4.70793577459,0.453085559663
 03/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064130541,0.0,0.453064130541
 03/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305890535,0.0,0.45305890535
 03/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308925826,0.0,0.45308925826
 03/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083995566,0.0,0.453083995566
 03/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078726454,0.0,0.453078726454
 03/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/21  06:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,5.88532435899,5.43223267853,0.453091680463
 03/21  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,8.96258923997,8.50947314818,0.453116091787
 03/21  08:00:00,12.0991886829,2.19848747161,0.000604688067722,0.0,4.9500482616,4.9500482616,1.82285820968,1.36971324897,0.453144960714
 03/21  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.864659503212,0.411508760568,0.453150742644
 03/21  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.592516580398,0.139369837366,0.453146743032
 03/21  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453172511177,0.0,0.453172511177
 03/21  12:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,0.561348261658,0.108154070147,0.453194191511
 03/21  13:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.886339252833,0.0,0.886339252833
 03/21  14:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453143758008,0.0,0.453143758008
 03/21  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453141176946,0.0,0.453141176946
 03/21  16:00:00,12.1001337471,2.19848747161,0.00154975230692,0.0,4.9500482616,4.9500482616,0.453134025655,0.0,0.453134025655
 03/21  17:00:00,7.69854109561,2.19848747161,0.0,0.0,2.750026812,2.750026812,1.31696174663,0.863862864279,0.453098882347
 03/21  18:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,2.4616052642,2.00850993261,0.453095331591
 03/21  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,2.47928963386,2.45928963386,0.02
 03/21  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,3.46887311334,3.01576668477,0.453106428573
 03/21  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,3.82199947762,3.36890345666,0.453096020958
 03/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055730169,0.0,0.453055730169
 03/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086092877,0.0,0.453086092877
 03/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080762468,0.0,0.453080762468
 03/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075424054,0.0,0.453075424054
 03/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073305339,0.0,0.453073305339
 03/22  06:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,9.2597509437,8.80666676282,0.453084180882
 03/22  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,11.2381358947,10.7850208224,0.453115072278
 03/22  08:00:00,12.1004796222,2.19848747161,0.0018956273572,0.0,4.9500482616,4.9500482616,3.6493107142,3.19616939428,0.45314131992
 03/22  09:00:00,12.0993536707,2.19848747161,0.000769675862378,0.0,4.9500482616,4.9500482616,1.82476851803,1.37162367643,0.453144841603
 03/22  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.804007347164,0.350847185101,0.453160162062
 03/22  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.643273236306,0.19011626664,0.453156969666
 03/22  12:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,0.945132758224,0.491987817664,0.453144940559
 03/22  13:00:00,12.1063840453,2.19848747161,0.00780005048536,0.0,4.9500482616,4.9500482616,0.453165127051,0.0,0.453165127051
 03/22  14:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453174724453,0.0,0.453174724453
 03/22  15:00:00,12.1054109886,2.19848747161,0.00682699382942,0.0,4.9500482616,4.9500482616,0.453150870789,0.0,0.453150870789
 03/22  16:00:00,12.106913897,2.19848747161,0.00832990221049,0.0,4.9500482616,4.9500482616,0.886309324413,0.0,0.886309324413
 03/22  17:00:00,7.69854109561,2.19848747161,0.0,0.0,2.750026812,2.750026812,0.755501771104,0.302365379646,0.453136391457
 03/22  18:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,1.27353317031,1.25353317031,0.02
 03/22  19:00:00,8.35185501802,2.19848747161,0.000330009607397,0.0,1.6500160872,2.2000214496,2.93124841523,2.47813848725,0.453109927976
 03/22  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,3.92699063813,3.47388772811,0.453102910022
 03/22  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,4.39618001659,3.94309511428,0.453084902314
 03/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078277784,0.0,0.453078277784
 03/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530729371,0.0,0.4530729371
 03/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067520927,0.0,0.453067520927
 03/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062107264,0.0,0.453062107264
 03/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063421038,0.0,0.453063421038
 03/23  06:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,7.60625917036,7.15318715189,0.453072018471
 03/23  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,9.87484489493,9.85484489493,0.02
 03/23  08:00:00,12.1000191194,2.19848747161,0.00143512457873,0.0,4.9500482616,4.9500482616,2.44079776037,1.98767773497,0.453120025398
 03/23  09:00:00,12.0988430677,2.19848747161,0.000259072926702,0.0,4.9500482616,4.9500482616,1.25320443684,0.366894768547,0.886309668293
 03/23  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.471765059847,0.0186117792755,0.453153280571
 03/23  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453182074099,0.0,0.453182074099
 03/23  12:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,0.465315979561,0.0121508030733,0.453165176487
 03/23  13:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453183757856,0.0,0.453183757856
 03/23  14:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453155801558,0.0,0.453155801558
 03/23  15:00:00,12.0989702179,2.19848747161,0.000386223107079,0.0,4.9500482616,4.9500482616,0.453151836752,0.0,0.453151836752
 03/23  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453140042938,0.0,0.453140042938
 03/23  17:00:00,7.69854109561,2.19848747161,0.0,0.0,2.750026812,2.750026812,0.88079986069,0.427653632132,0.453146228558
 03/23  18:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,1.77996704259,1.32685147529,0.453115567293
 03/23  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,3.02979332764,2.5766983691,0.453094958539
 03/23  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,3.82069979992,3.36760823194,0.453091567982
 03/23  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,4.15511188185,3.70204308474,0.45306879711
 03/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060272621,0.0,0.453060272621
 03/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054858466,0.0,0.453054858466
 03/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084992729,0.0,0.453084992729
 03/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079522731,0.0,0.453079522731
 03/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530852447,0.0,0.4530852447
 03/24  06:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,4.30860445338,4.28860445338,0.02
 03/24  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,6.88484257584,6.43173759469,0.45310498115
 03/24  08:00:00,12.0994771157,2.19848747161,0.000893120904424,0.0,4.9500482616,4.9500482616,1.11674432387,0.663607079454,0.453137244416
 03/24  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453154796871,0.0,0.453154796871
 03/24  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453146453106,0.0,0.453146453106
 03/24  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.886324813862,0.0,0.886324813862
 03/24  12:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,0.453181026535,0.0,0.453181026535
 03/24  13:00:00,12.1025409963,2.19848747161,0.00395700150665,0.0,4.9500482616,4.9500482616,0.453194199954,0.0,0.453194199954
 03/24  14:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453148983514,0.0,0.453148983514
 03/24  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453146960035,0.0,0.453146960035
 03/24  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453114422053,0.0,0.453114422053
 03/24  17:00:00,7.69854109561,2.19848747161,0.0,0.0,2.750026812,2.750026812,0.562090438127,0.108968272282,0.453122165845
 03/24  18:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.482863361168,0.0297379390631,0.453125422105
 03/24  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.453099474617,0.0,0.453099474617
 03/24  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.634126784633,0.181050733966,0.453076050667
 03/24  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.584070126382,0.564070126382,0.02
 03/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078564905,0.0,0.453078564905
 03/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072685719,0.0,0.453072685719
 03/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067178658,0.0,0.453067178658
 03/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061624236,0.0,0.453061624236
 03/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056070548,0.0,0.453056070548
 03/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063602323,0.0,0.453063602323
 03/25  06:00:00,7.25209959387,2.19848747161,0.000585310263064,0.0,0.5500053624,2.2000214496,3.52204928429,3.50204928429,0.02
 03/25  07:00:00,4.94851428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,7.26031297907,6.80721273605,0.453100243022
 03/25  08:00:00,6.59949161186,2.19848747161,0.000961241050658,0.0,1.6500160872,2.750026812,4.54782214043,4.09471414523,0.453107995198
 03/25  09:00:00,6.59882003053,2.19848747161,0.000289659720084,0.0,1.6500160872,2.750026812,3.19464986695,2.74153260333,0.453117263617
 03/25  10:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,1.42677766054,1.40677766054,0.02
 03/25  11:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,1.30722802,0.854111656746,0.453116363256
 03/25  12:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,1.82298621532,1.36986421226,0.453122003055
 03/25  13:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,1.66988770624,1.21677882571,0.453108880538
 03/25  14:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,1.50530308101,1.05219081267,0.453112268343
 03/25  15:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,1.38258211581,0.929476416843,0.453105698967
 03/25  16:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,1.11436897527,1.09436897527,0.02
 03/25  17:00:00,4.12350624001,2.19848747161,0.0,0.0,0.2750026812,1.6500160872,2.58874969454,2.13566015833,0.453089536213
 03/25  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095173358,0.0,0.453095173358
 03/25  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088626903,0.0,0.453088626903
 03/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063836046,0.0,0.453063836046
 03/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059463188,0.0,0.453059463188
 03/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089487352,0.0,0.453089487352
 03/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077527941,0.0,0.453077527941
 03/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066000302,0.0,0.453066000302
 03/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061119283,0.0,0.453061119283
 03/26  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054727458,0.0,0.453054727458
 03/26  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089031877,0.0,0.453089031877
 03/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089833081,0.0,0.453089833081
 03/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309036911,0.0,0.45309036911
 03/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080891756,0.0,0.453080891756
 03/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073628896,0.0,0.453073628896
 03/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082730437,0.0,0.453082730437
 03/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089411704,0.0,0.453089411704
 03/26  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086464778,0.0,0.453086464778
 03/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308299747,0.0,0.45308299747
 03/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084788178,0.0,0.453084788178
 03/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087745792,0.0,0.453087745792
 03/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078476023,0.0,0.453078476023
 03/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072908648,0.0,0.453072908648
 03/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067213989,0.0,0.453067213989
 03/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074584144,0.0,0.453074584144
 03/27  06:00:00,6.86768095028,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,13.5147193336,13.4947193336,0.02
 03/27  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,14.8654749575,14.4123674748,0.453107482701
 03/27  08:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,6.0461496643,5.59300319702,0.453146467273
 03/27  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.11823573466,2.66508825077,0.453147483895
 03/27  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.41711623543,0.964044566634,0.4530716688
 03/27  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.867785070614,0.41462165065,0.453163419964
 03/27  12:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,1.39189048777,0.505503949732,0.886386538035
 03/27  13:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.676961880582,0.223771887461,0.453189993121
 03/27  14:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.656899558446,0.203753935803,0.453145622643
 03/27  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.527471898321,0.0743293622574,0.453142536063
 03/27  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453117686294,0.0,0.453117686294
 03/27  17:00:00,7.69854109561,2.19848747161,0.0,0.0,2.750026812,2.750026812,1.8839206393,1.43081402957,0.453106609728
 03/27  18:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,3.73104902181,3.27794105723,0.453107964585
 03/27  19:00:00,7.96769167508,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,4.48542461057,4.03234631637,0.453078294199
 03/27  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,5.33407720632,5.31407720632,0.02
 03/27  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,7.12523276041,6.67214100223,0.453091758183
 03/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086922687,0.0,0.453086922687
 03/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081202658,0.0,0.453081202658
 03/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075468648,0.0,0.453075468648
 03/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069701851,0.0,0.453069701851
 03/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063931594,0.0,0.453063931594
 03/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/28  06:00:00,6.86768095028,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,9.78404752551,9.33095931555,0.453088209965
 03/28  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,11.8127250212,11.3596468146,0.453078206655
 03/28  08:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.41777693173,3.96463098742,0.453145944313
 03/28  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.86504195501,2.41189950917,0.45314244584
 03/28  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.0876461857,1.63451100713,0.453135178565
 03/28  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.70644522088,1.25329439358,0.453150827298
 03/28  12:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,2.28549747111,1.8323345595,0.453162911613
 03/28  13:00:00,12.1014705731,2.19848747161,0.00288657832597,0.0,4.9500482616,4.9500482616,1.44904275334,0.562733149372,0.886309603963
 03/28  14:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.795856982007,0.3427364228,0.453120559207
 03/28  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.662954339534,0.209836404236,0.453117935298
 03/28  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.481849349218,0.0286847434469,0.453164605771
 03/28  17:00:00,7.69854109561,2.19848747161,0.0,0.0,2.750026812,2.750026812,2.56008404963,2.10695680154,0.453127248093
 03/28  18:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,4.28296600351,3.82984416395,0.453121839564
 03/28  19:00:00,7.96769167508,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,4.61067873248,4.59067873248,0.02
 03/28  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,5.59094289778,5.13785681556,0.453086082229
 03/28  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,5.75871730243,5.30563511685,0.453082185584
 03/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307888678,0.0,0.45307888678
 03/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073120333,0.0,0.453073120333
 03/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306728835,0.0,0.45306728835
 03/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061441963,0.0,0.453061441963
 03/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055594384,0.0,0.453055594384
 03/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/29  06:00:00,6.86768095028,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,7.93661913188,7.48355155453,0.453067577349
 03/29  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,8.86476940883,8.41165675773,0.453112651097
 03/29  08:00:00,12.1009067445,2.19848747161,0.00232274967519,0.0,4.9500482616,4.9500482616,2.03899043785,1.58584347891,0.453146958941
 03/29  09:00:00,12.0993864653,2.19848747161,0.000802470452626,0.0,4.9500482616,4.9500482616,0.573185510165,0.120029877481,0.453155632684
 03/29  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453157168226,0.0,0.453157168226
 03/29  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453177586266,0.0,0.453177586266
 03/29  12:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,0.453201777238,0.0,0.453201777238
 03/29  13:00:00,12.183218248,2.19848747161,0.0846342531531,0.0,4.9500482616,4.9500482616,0.453169071619,0.0,0.453169071619
 03/29  14:00:00,12.2398659508,2.19848747161,0.141281955985,0.0,4.9500482616,4.9500482616,0.453159083137,0.0,0.453159083137
 03/29  15:00:00,12.3453730524,2.19848747161,0.246789057589,0.0,4.9500482616,4.9500482616,0.453146791307,0.0,0.453146791307
 03/29  16:00:00,12.5090996284,2.19848747161,0.410515633555,0.0,4.9500482616,4.9500482616,0.886315919658,0.0,0.886315919658
 03/29  17:00:00,7.82704560282,2.19848747161,0.128504507208,0.0,2.750026812,2.750026812,0.462482405217,0.00935074120499,0.453131664012
 03/29  18:00:00,6.10150980578,2.19848747161,0.0529847973731,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/29  19:00:00,7.96769167508,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.46050353829,0.00739426052887,0.453109277761
 03/29  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453113721809,0.0,0.453113721809
 03/29  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453072656895,0.0,0.453072656895
 03/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306559479,0.0,0.45306559479
 03/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059747844,0.0,0.453059747844
 03/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089350684,0.0,0.453089350684
 03/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083449142,0.0,0.453083449142
 03/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086541207,0.0,0.453086541207
 03/30  06:00:00,6.88729636596,2.19848747161,0.0196154156871,0.0,0.5500053624,2.2000214496,1.07783765536,0.624744328526,0.45309332683
 03/30  07:00:00,6.05033117926,2.19848747161,0.00180617084617,0.0,1.6500160872,2.2000214496,2.29334426541,2.27334426541,0.02
 03/30  08:00:00,12.1164559634,2.19848747161,0.0178719685869,0.0,4.9500482616,4.9500482616,0.474830956987,0.0217019715796,0.453128985408
 03/30  09:00:00,12.1699222485,2.19848747161,0.0713382536549,0.0,4.9500482616,4.9500482616,0.453153309062,0.0,0.453153309062
 03/30  10:00:00,12.183320135,2.19848747161,0.0847361402124,0.0,4.9500482616,4.9500482616,0.886306436899,0.0,0.886306436899
 03/30  11:00:00,12.1935263743,2.19848747161,0.0949423794483,0.0,4.9500482616,4.9500482616,0.453174262923,0.0,0.453174262923
 03/30  12:00:00,11.6659156082,2.19848747161,0.117336975749,0.0,4.9500482616,4.4000428992,0.453182447759,0.0,0.453182447759
 03/30  13:00:00,12.3684222431,2.19848747161,0.269838248259,0.0,4.9500482616,4.9500482616,0.453182766844,0.0,0.453182766844
 03/30  14:00:00,12.4813288527,2.19848747161,0.382744857862,0.0,4.9500482616,4.9500482616,0.453113464736,0.0,0.453113464736
 03/30  15:00:00,12.5868803976,2.19848747161,0.488296402798,0.0,4.9500482616,4.9500482616,0.453109947465,0.0,0.453109947465
 03/30  16:00:00,12.6466113487,2.19848747161,0.548027353886,0.0,4.9500482616,4.9500482616,0.453165164561,0.0,0.453165164561
 03/30  17:00:00,7.89929240894,2.19848747161,0.200751313333,0.0,2.750026812,2.750026812,0.462990383592,0.00985220629683,0.453138177295
 03/30  18:00:00,6.14062768137,2.19848747161,0.0921026729642,0.0,1.6500160872,2.2000214496,0.453114973794,0.0,0.453114973794
 03/30  19:00:00,7.96952007792,2.19848747161,0.00182840284318,0.0,1.6500160872,2.2000214496,0.460233100383,0.00712101209892,0.453112088285
 03/30  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.475330091305,0.0222270024158,0.453103088889
 03/30  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.218277490416,0.198277490416,0.02
 03/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088367292,0.0,0.453088367292
 03/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082058079,0.0,0.453082058079
 03/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076117218,0.0,0.453076117218
 03/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307012091,0.0,0.45307012091
 03/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064122013,0.0,0.453064122013
 03/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071039317,0.0,0.453071039317
 03/31  06:00:00,6.8985933676,2.19848747161,0.0309124173235,0.0,0.5500053624,2.2000214496,0.387468538951,0.367468538951,0.02
 03/31  07:00:00,6.04947708485,2.19848747161,0.000952076436927,0.0,1.6500160872,2.2000214496,1.61564501263,1.16254148112,0.453103531513
 03/31  08:00:00,12.1372421613,2.19848747161,0.0386581665137,0.0,4.9500482616,4.9500482616,0.480003360645,0.0268628112753,0.45314054937
 03/31  09:00:00,12.2135103547,2.19848747161,0.114926359916,0.0,4.9500482616,4.9500482616,0.453155429126,0.0,0.453155429126
 03/31  10:00:00,12.271620916,2.19848747161,0.173036921146,0.0,4.9500482616,4.9500482616,0.453085193226,0.0,0.453085193226
 03/31  11:00:00,12.4875989974,2.19848747161,0.389015002544,0.0,4.9500482616,4.9500482616,0.453170519579,0.0,0.453170519579
 03/31  12:00:00,12.043353639,2.19848747161,0.494775006591,0.0,4.9500482616,4.4000428992,0.88635919548,0.0,0.88635919548
 03/31  13:00:00,12.9751290076,2.19848747161,0.876545012823,0.0,4.9500482616,4.9500482616,0.453189861888,0.0,0.453189861888
 03/31  14:00:00,13.1771640709,2.19848747161,1.07858007613,0.0,4.9500482616,4.9500482616,0.453126905172,0.0,0.453126905172
 03/31  15:00:00,13.2691227075,2.19848747161,1.1705387127,0.0,4.9500482616,4.9500482616,0.453124912164,0.0,0.453124912164
 03/31  16:00:00,13.2464392445,2.19848747161,1.14785524966,0.0,4.9500482616,4.9500482616,0.453163039591,0.0,0.453163039591
 03/31  17:00:00,8.19464373239,2.19848747161,0.496102636776,0.0,2.750026812,2.750026812,0.45312051658,0.0,0.45312051658
 03/31  18:00:00,6.23567364929,2.19848747161,0.187148640883,0.0,1.6500160872,2.2000214496,0.453123108386,0.0,0.453123108386
 03/31  19:00:00,7.99116929351,2.19848747161,0.0234776184316,0.0,1.6500160872,2.2000214496,0.453099938627,0.0,0.453099938627
 03/31  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/31  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453086879009,0.0,0.453086879009
 03/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063363674,0.0,0.453063363674
 03/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057350711,0.0,0.453057350711
 04/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086835153,0.0,0.453086835153
 04/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080774606,0.0,0.453080774606
 04/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074706184,0.0,0.453074706184
 04/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  06:00:00,6.89011077947,2.19848747161,0.0224298291898,0.0,0.5500053624,2.2000214496,1.07755911876,0.624472451698,0.453086667061
 04/01  07:00:00,4.94851428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,5.53510589028,5.08201637943,0.453089510848
 04/01  08:00:00,6.59876200067,2.19848747161,0.000231629857831,0.0,1.6500160872,2.750026812,2.75284524272,2.29973343008,0.453111812638
 04/01  09:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,1.22839729559,1.20839729559,0.02
