Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/01  10:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,1.28535107395,0.832274113674,0.453076960278
 04/01  11:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,0.833991670463,0.380870183527,0.453121486936
 04/01  12:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,1.38821203499,0.935097167914,0.453114867074
 04/01  13:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,1.88221383134,1.42911376095,0.453100070389
 04/01  14:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,0.562180447455,0.542180447455,0.02
 04/01  15:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,0.978237155875,0.525130187666,0.453106968208
 04/01  16:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,1.43409298326,0.980982844087,0.453110139176
 04/01  17:00:00,4.12350624001,2.19848747161,0.0,0.0,0.2750026812,1.6500160872,2.11238171363,1.6592965835,0.453085130128
 04/01  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090555625,0.0,0.453090555625
 04/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077465028,0.0,0.453077465028
 04/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070392617,0.0,0.453070392617
 04/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061829512,0.0,0.453061829512
 04/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054694383,0.0,0.453054694383
 04/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076951246,0.0,0.453076951246
 04/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065041424,0.0,0.453065041424
 04/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065832562,0.0,0.453065832562
 04/02  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089096455,0.0,0.453089096455
 04/02  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086441053,0.0,0.453086441053
 04/02  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083044602,0.0,0.453083044602
 04/02  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092814535,0.0,0.453092814535
 04/02  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097654097,0.0,0.453097654097
 04/02  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072534446,0.0,0.453072534446
 04/02  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308359712,0.0,0.45308359712
 04/02  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083360551,0.0,0.453083360551
 04/02  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082868203,0.0,0.453082868203
 04/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080869459,0.0,0.453080869459
 04/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307581681,0.0,0.45307581681
 04/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079885946,0.0,0.453079885946
 04/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072167729,0.0,0.453072167729
 04/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306593186,0.0,0.45306593186
 04/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059732414,0.0,0.453059732414
 04/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/03  06:00:00,6.48642857423,2.19848747161,0.00258095728429,0.0,0.5500053624,2.2000214496,2.2560767455,1.80300685354,0.453069891955
 04/03  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,6.2396099216,5.78652843562,0.453081485978
 04/03  08:00:00,12.099914543,2.19848747161,0.00133054815245,0.0,4.9500482616,4.9500482616,1.08129234206,0.628155685227,0.453136656837
 04/03  09:00:00,12.0992015515,2.19848747161,0.000617556640447,0.0,4.9500482616,4.9500482616,0.453155136099,0.0,0.453155136099
 04/03  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453155266318,0.0,0.453155266318
 04/03  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453164557395,0.0,0.453164557395
 04/03  12:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,0.453196203831,0.0,0.453196203831
 04/03  13:00:00,12.0990414377,2.19848747161,0.000457442924093,0.0,4.9500482616,4.9500482616,0.886342729801,0.0,0.886342729801
 04/03  14:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453113561861,0.0,0.453113561861
 04/03  15:00:00,12.110441988,2.19848747161,0.011857993198,0.0,4.9500482616,4.9500482616,0.453147073894,0.0,0.453147073894
 04/03  16:00:00,12.1025641869,2.19848747161,0.0039801920936,0.0,4.9500482616,4.9500482616,0.453160803259,0.0,0.453160803259
 04/03  17:00:00,7.70088643019,2.19848747161,0.00234533458474,0.0,2.750026812,2.750026812,0.530109812442,0.0769828016428,0.453127010799
 04/03  18:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.488655706662,0.468655706662,0.02
 04/03  19:00:00,7.96769167508,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,1.67479248248,1.22168394906,0.453108533423
 04/03  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,2.62741820489,2.17431241695,0.453105787941
 04/03  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,3.17546023744,2.72237411103,0.45308612641
 04/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078637613,0.0,0.453078637613
 04/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072406835,0.0,0.453072406835
 04/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066083186,0.0,0.453066083186
 04/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059761391,0.0,0.453059761391
 04/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305994809,0.0,0.45305994809
 04/04  06:00:00,6.48586914737,2.19848747161,0.00202153042369,0.0,0.5500053624,2.2000214496,3.10158806135,2.64852084204,0.453067219309
 04/04  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,5.56755834684,5.54755834684,0.02
 04/04  08:00:00,12.1025227365,2.19848747161,0.00393874167528,0.0,4.9500482616,4.9500482616,0.941406954509,0.488287791423,0.453119163086
 04/04  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.478693358438,0.0255579151621,0.453135443276
 04/04  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.88626830882,0.0,0.88626830882
 04/04  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453173544039,0.0,0.453173544039
 04/04  12:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,0.510754738996,0.0576240825238,0.453130656472
 04/04  13:00:00,12.1087534427,2.19848747161,0.0101694478795,0.0,4.9500482616,4.9500482616,0.453142022883,0.0,0.453142022883
 04/04  14:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453107700409,0.0,0.453107700409
 04/04  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453102387559,0.0,0.453102387559
 04/04  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453121747144,0.0,0.453121747144
 04/04  17:00:00,7.69854109561,2.19848747161,0.0,0.0,2.750026812,2.750026812,1.47876910056,1.02564630146,0.453122799099
 04/04  18:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,3.45659692833,3.00355532591,0.453041602424
 04/04  19:00:00,7.58385834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,4.26402709052,3.81093100593,0.453096084592
 04/04  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,4.98140886519,4.52833711933,0.453071745863
 04/04  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,4.93579537706,4.91579537706,0.02
 04/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074739208,0.0,0.453074739208
 04/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066605391,0.0,0.453066605391
 04/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306025272,0.0,0.45306025272
 04/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089314896,0.0,0.453089314896
 04/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082934948,0.0,0.453082934948
 04/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45309130198,0.0,0.45309130198
 04/05  06:00:00,6.48384761694,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,6.41846028772,6.39846028772,0.02
 04/05  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,9.16959357031,8.71650892386,0.453084646446
 04/05  08:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.83916511992,2.38601664659,0.453148473332
 04/05  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.60021114351,1.14708042361,0.453130719897
 04/05  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.784608573164,0.331458350439,0.453150222725
 04/05  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.65519965126,0.20207430455,0.45312534671
 04/05  12:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,1.36548632953,0.479178159447,0.886308170079
 04/05  13:00:00,12.1050585823,2.19848747161,0.00647458746889,0.0,4.9500482616,4.9500482616,0.453154748327,0.0,0.453154748327
 04/05  14:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.45314708462,0.0,0.45314708462
 04/05  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453142825006,0.0,0.453142825006
 04/05  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453164841944,0.0,0.453164841944
 04/05  17:00:00,7.69854109561,2.19848747161,0.0,0.0,2.750026812,2.750026812,0.637837333711,0.184716686536,0.453120647175
 04/05  18:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,2.03899323533,1.58586991346,0.453123321868
 04/05  19:00:00,7.58385834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,3.14182779966,3.12182779966,0.02
 04/05  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,4.00203457226,3.54893427172,0.453100300542
 04/05  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,4.46699804576,4.01390373842,0.453094307335
 04/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054771458,0.0,0.453054771458
 04/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083897314,0.0,0.453083897314
 04/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077411341,0.0,0.453077411341
 04/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070931386,0.0,0.453070931386
 04/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064445625,0.0,0.453064445625
 04/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/06  06:00:00,6.48384761694,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,6.95585398078,6.5027785685,0.45307541228
 04/06  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,9.08945130026,8.63633261708,0.453118683186
 04/06  08:00:00,12.0997073338,2.19848747161,0.00112333902816,0.0,4.9500482616,4.9500482616,2.62433163603,2.17119001586,0.453141620165
 04/06  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.3796676695,0.926518982253,0.453148687246
 04/06  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.546257238952,0.093104276315,0.453152962637
 04/06  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453175113287,0.0,0.453175113287
 04/06  12:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,0.453189212089,0.0,0.453189212089
 04/06  13:00:00,12.1030436612,2.19848747161,0.00445966638296,0.0,4.9500482616,4.9500482616,0.453151962852,0.0,0.453151962852
 04/06  14:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.45313961629,0.0,0.45313961629
 04/06  15:00:00,12.1032134383,2.19848747161,0.00462944347722,0.0,4.9500482616,4.9500482616,0.453124795126,0.0,0.453124795126
 04/06  16:00:00,12.1084603236,2.19848747161,0.00987632877385,0.0,4.9500482616,4.9500482616,0.886309630021,0.0,0.886309630021
 04/06  17:00:00,7.69938243613,2.19848747161,0.000841340515797,0.0,2.750026812,2.750026812,0.0925782621646,0.0725782621646,0.02
 04/06  18:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.768187423903,0.315062887387,0.453124536516
 04/06  19:00:00,7.58385834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,1.48883630745,1.03572846041,0.453107847047
 04/06  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,2.93228913338,2.47918723546,0.453101897929
 04/06  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,3.63553107487,3.18245501893,0.453076055945
 04/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066504431,0.0,0.453066504431
 04/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060015976,0.0,0.453060015976
 04/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088878494,0.0,0.453088878494
 04/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082330079,0.0,0.453082330079
 04/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308656662,0.0,0.45308656662
 04/07  06:00:00,6.48435586161,2.19848747161,0.000508244667855,0.0,0.5500053624,2.2000214496,3.65895328183,3.63895328183,0.02
 04/07  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,7.39939487914,6.94629059838,0.45310428076
 04/07  08:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.53030079678,2.07716911402,0.453131682756
 04/07  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.19912235523,1.74598014783,0.453142207403
 04/07  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.53781402231,2.08465518222,0.453158840092
 04/07  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.80980850127,1.92356800756,0.886240493713
 04/07  12:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,3.20954390029,2.75640070157,0.453143198716
 04/07  13:00:00,12.1008022731,2.19848747161,0.00221827829659,0.0,4.9500482616,4.9500482616,2.02043841336,1.56728762054,0.45315079282
 04/07  14:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.08199235569,1.6288924469,0.453099908792
 04/07  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.73748682549,1.28436344499,0.453123380503
 04/07  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.17130941562,1.71818835582,0.453121059802
 04/07  17:00:00,7.69854109561,2.19848747161,0.0,0.0,2.750026812,2.750026812,5.41692803654,4.96382187861,0.453106157935
 04/07  18:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,7.07105085264,6.6179464315,0.453104421133
 04/07  19:00:00,7.58385834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,7.74852781234,7.29545517305,0.45307263929
 04/07  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,8.02716952807,8.00716952807,0.02
 04/07  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,8.83218708199,8.37910338202,0.453083699969
 04/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078096481,0.0,0.453078096481
 04/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071494563,0.0,0.453071494563
 04/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064871052,0.0,0.453064871052
 04/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058210983,0.0,0.453058210983
 04/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087007959,0.0,0.453087007959
 04/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  06:00:00,6.10001428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,12.9521364147,12.4990500645,0.453086350201
 04/08  07:00:00,4.94851428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,15.8864656564,15.4333868487,0.453078807665
 04/08  08:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,13.0928289924,12.6397423422,0.453086650288
 04/08  09:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,10.9429607026,10.9229607026,0.02
 04/08  10:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,10.3126803642,9.85959628468,0.453084079564
 04/08  11:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,9.61359977311,9.1604751598,0.453124613311
 04/08  12:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,10.7890530602,10.3359365865,0.453116473752
 04/08  13:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,10.7749285363,10.3218273437,0.45310119265
 04/08  14:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,10.2289175447,10.2089175447,0.02
 04/08  15:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,10.509066955,10.0559603856,0.453106569386
 04/08  16:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,10.5270001242,10.0738932647,0.453106859518
 04/08  17:00:00,4.12350624001,2.19848747161,0.0,0.0,0.2750026812,1.6500160872,11.2189610183,10.7658801765,0.453080841748
 04/08  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085690908,0.0,0.453085690908
 04/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090443165,0.0,0.453090443165
 04/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065277097,0.0,0.453065277097
 04/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056202834,0.0,0.453056202834
 04/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082803513,0.0,0.453082803513
 04/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070277439,0.0,0.453070277439
 04/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057840056,0.0,0.453057840056
 04/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057904414,0.0,0.453057904414
 04/09  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079198948,0.0,0.453079198948
 04/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066785667,0.0,0.453066785667
 04/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054340156,0.0,0.453054340156
 04/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087653678,0.0,0.453087653678
 04/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097398722,0.0,0.453097398722
 04/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060867225,0.0,0.453060867225
 04/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081218512,0.0,0.453081218512
 04/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068808201,0.0,0.453068808201
 04/09  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305636719,0.0,0.45305636719
 04/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085220868,0.0,0.453085220868
 04/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077594124,0.0,0.453077594124
 04/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306517422,0.0,0.45306517422
 04/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056838474,0.0,0.453056838474
 04/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085452921,0.0,0.453085452921
 04/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078639987,0.0,0.453078639987
 04/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/10  06:00:00,6.10001428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,23.0742390042,22.6211499117,0.453089092439
 04/10  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,21.5643543194,21.1112469642,0.453107355199
 04/10  08:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,12.785407021,12.3322935401,0.453113480938
 04/10  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,9.09292018121,8.63976231231,0.453157868901
 04/10  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,6.97715554595,6.52401031626,0.453145229684
 04/10  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,5.11024260645,4.65707881652,0.453163789932
 04/10  12:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,5.30604823633,4.85290536873,0.4531428676
 04/10  13:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.32109378505,2.86794047743,0.453153307627
 04/10  14:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.09543405278,2.64229495242,0.453139100361
 04/10  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.07391874877,2.62079594418,0.453122804589
 04/10  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.98977220388,2.53664584362,0.453126360253
 04/10  17:00:00,7.69854109561,2.19848747161,0.0,0.0,2.750026812,2.750026812,6.54464013408,6.09148929233,0.453150841747
 04/10  18:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,8.37146052186,7.91836049067,0.453100031193
 04/10  19:00:00,7.58385834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,8.84662995107,8.39355290542,0.453077045657
 04/10  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,9.29639981168,8.8433077684,0.453092043284
 04/10  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,9.38400396048,8.9309368576,0.453067102876
 04/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057311863,0.0,0.453057311863
 04/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085905325,0.0,0.453085905325
 04/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078995201,0.0,0.453078995201
 04/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072084736,0.0,0.453072084736
 04/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075783066,0.0,0.453075783066
 04/11  06:00:00,6.10001428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,13.2406689606,13.2206689606,0.02
 04/11  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,13.4919477104,13.038854912,0.453092798421
 04/11  08:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,6.3148505267,5.86173220379,0.453118322913
 04/11  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.87073378568,3.417575963,0.453157822676
 04/11  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.1201342013,2.6669924751,0.453141726207
 04/11  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.59462017615,2.14151358876,0.453106587388
 04/11  12:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,3.54522097719,2.65885926436,0.886361712824
 04/11  13:00:00,12.0994916858,2.19848747161,0.000907690942306,0.0,4.9500482616,4.9500482616,1.22521908478,0.772045923443,0.453173161339
 04/11  14:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.649360938158,0.196232116169,0.45312882199
 04/11  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453121446053,0.0,0.453121446053
 04/11  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.45315361662,0.0,0.45315361662
 04/11  17:00:00,7.69854109561,2.19848747161,0.0,0.0,2.750026812,2.750026812,2.78861012834,2.33548577636,0.453124351975
 04/11  18:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,4.85146531734,4.39834698751,0.453118329826
 04/11  19:00:00,7.58385834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,5.4903117515,5.03722995348,0.453081798022
 04/11  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,5.62501908435,5.60501908435,0.02
 04/11  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,6.24690149466,5.79381863789,0.453082856769
 04/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079341848,0.0,0.453079341848
 04/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072421437,0.0,0.453072421437
 04/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065438035,0.0,0.453065438035
 04/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058425689,0.0,0.453058425689
 04/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086825942,0.0,0.453086825942
 04/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/12  06:00:00,6.10001428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,9.52100706523,9.06794671857,0.45306034666
 04/12  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,9.52668508855,9.07357014565,0.453114942904
 04/12  08:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.9475338188,2.49438381905,0.453149999753
 04/12  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.72189339423,1.26876038634,0.45313300789
 04/12  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.661993315949,0.208842748342,0.453150567607
 04/12  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453167725199,0.0,0.453167725199
 04/12  12:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,0.484868286444,0.0317226344358,0.453145652009
 04/12  13:00:00,12.1047903979,2.19848747161,0.00620640312742,0.0,4.9500482616,4.9500482616,0.453191102109,0.0,0.453191102109
 04/12  14:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453148485924,0.0,0.453148485924
 04/12  15:00:00,12.1013469106,2.19848747161,0.00276291583241,0.0,4.9500482616,4.9500482616,0.453124222666,0.0,0.453124222666
 04/12  16:00:00,12.1551130186,2.19848747161,0.0565290237978,0.0,4.9500482616,4.9500482616,0.45315987682,0.0,0.45315987682
 04/12  17:00:00,7.76076981083,2.19848747161,0.0622287152247,0.0,2.750026812,2.750026812,0.518710471379,0.0655533310575,0.453157140321
 04/12  18:00:00,6.06155794302,2.19848747161,0.0130329346049,0.0,1.6500160872,2.2000214496,0.453115129431,0.0,0.453115129431
 04/12  19:00:00,7.58385834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.463912417451,0.0108046852328,0.453107732218
 04/12  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453111976029,0.0,0.453111976029
 04/12  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.899657402017,0.44657388763,0.453083514387
 04/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088864989,0.0,0.453088864989
 04/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081862389,0.0,0.453081862389
 04/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074767001,0.0,0.453074767001
 04/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067672342,0.0,0.453067672342
 04/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071100244,0.0,0.453071100244
 04/13  06:00:00,6.10876661333,2.19848747161,0.00875232971972,0.0,0.5500053624,2.2000214496,2.05461149614,2.03461149614,0.02
 04/13  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,3.72563026447,3.27254591177,0.453084352708
 04/13  08:00:00,12.1054624743,2.19848747161,0.0068784794674,0.0,4.9500482616,4.9500482616,0.463841948866,0.0106994976874,0.453142451179
 04/13  09:00:00,12.099365786,2.19848747161,0.000781791165216,0.0,4.9500482616,4.9500482616,0.453151167246,0.0,0.453151167246
 04/13  10:00:00,12.1095492736,2.19848747161,0.0109652788391,0.0,4.9500482616,4.9500482616,0.453150278684,0.0,0.453150278684
 04/13  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453167193707,0.0,0.453167193707
 04/13  12:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,0.886366029032,0.0,0.886366029032
 04/13  13:00:00,12.1086362383,2.19848747161,0.0100522434667,0.0,4.9500482616,4.9500482616,0.453182705894,0.0,0.453182705894
 04/13  14:00:00,12.1203308772,2.19848747161,0.0217468823403,0.0,4.9500482616,4.9500482616,0.453115750791,0.0,0.453115750791
 04/13  15:00:00,12.2366219456,2.19848747161,0.138037950814,0.0,4.9500482616,4.9500482616,0.453107640169,0.0,0.453107640169
 04/13  16:00:00,12.3562948288,2.19848747161,0.257710833994,0.0,4.9500482616,4.9500482616,0.45313958765,0.0,0.45313958765
 04/13  17:00:00,7.81482406236,2.19848747161,0.116282966754,0.0,2.750026812,2.750026812,0.479472167366,0.0263447533279,0.453127414038
 04/13  18:00:00,6.08371934792,2.19848747161,0.0351943395055,0.0,1.6500160872,2.2000214496,0.482950900795,0.0298276346623,0.453123266133
 04/13  19:00:00,7.58385834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.033182275166,0.013182275166,0.02
 04/13  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.778902934972,0.325792017821,0.453110917151
 04/13  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,1.21515413693,0.762067921832,0.453086215096
 04/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062771141,0.0,0.453062771141
 04/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055665139,0.0,0.453055665139
 04/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085427948,0.0,0.453085427948
 04/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076749497,0.0,0.453076749497
 04/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069566225,0.0,0.453069566225
 04/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/14  06:00:00,6.10599940724,2.19848747161,0.0059851236259,0.0,0.5500053624,2.2000214496,2.54664133572,2.09356192472,0.453079410999
 04/14  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,4.79913506006,4.34602559881,0.453109461251
 04/14  08:00:00,12.1042742807,2.19848747161,0.00569028586582,0.0,4.9500482616,4.9500482616,0.493741798026,0.0405942448458,0.45314755318
 04/14  09:00:00,12.1173329195,2.19848747161,0.0187489247032,0.0,4.9500482616,4.9500482616,0.453149006974,0.0,0.453149006974
 04/14  10:00:00,12.1459201631,2.19848747161,0.0473361682939,0.0,4.9500482616,4.9500482616,0.453158650331,0.0,0.453158650331
 04/14  11:00:00,12.1094048651,2.19848747161,0.0108208703167,0.0,4.9500482616,4.9500482616,0.453155546597,0.0,0.453155546597
 04/14  12:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,0.453194901786,0.0,0.453194901786
 04/14  13:00:00,12.1497331874,2.19848747161,0.051149192544,0.0,4.9500482616,4.9500482616,0.453165347553,0.0,0.453165347553
 04/14  14:00:00,12.1937065565,2.19848747161,0.0951225616612,0.0,4.9500482616,4.9500482616,0.453113442952,0.0,0.453113442952
 04/14  15:00:00,12.2488538229,2.19848747161,0.150269828109,0.0,4.9500482616,4.9500482616,0.453095860036,0.0,0.453095860036
 04/14  16:00:00,12.3255357423,2.19848747161,0.226951747471,0.0,4.9500482616,4.9500482616,0.45316590053,0.0,0.45316590053
 04/14  17:00:00,7.80998149764,2.19848747161,0.111440402026,0.0,2.750026812,2.750026812,0.487043070846,0.03390316991,0.453139900936
 04/14  18:00:00,6.08705420821,2.19848747161,0.0385291997992,0.0,1.6500160872,2.2000214496,0.455354754627,0.00223942993739,0.45311532469
 04/14  19:00:00,7.20002500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.461662003647,0.00855189753583,0.453110106111
 04/14  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.464431551977,0.0113276290834,0.453103922893
 04/14  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.102813182605,0.0828131826048,0.02
 04/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068285054,0.0,0.453068285054
 04/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305930034,0.0,0.45305930034
 04/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087454639,0.0,0.453087454639
 04/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080194702,0.0,0.453080194702
 04/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072924686,0.0,0.453072924686
 04/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078025932,0.0,0.453078025932
 04/15  06:00:00,5.73925275153,2.19848747161,0.023071801252,0.0,0.5500053624,2.2000214496,0.65366337282,0.63366337282,0.02
 04/15  07:00:00,4.94851428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,1.61320859029,1.16011738009,0.4530912102
 04/15  08:00:00,6.60089807723,2.19848747161,0.00236770641628,0.0,1.6500160872,2.750026812,0.540761001474,0.0876567474217,0.453104254052
 04/15  09:00:00,6.60731150737,2.19848747161,0.00878113655762,0.0,1.6500160872,2.750026812,0.453120834918,0.0,0.453120834918
 04/15  10:00:00,6.64305365191,2.19848747161,0.0445232811039,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/15  11:00:00,6.61633511979,2.19848747161,0.0178047489754,0.0,1.6500160872,2.750026812,0.453111834306,0.0,0.453111834306
 04/15  12:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,0.453111175123,0.0,0.453111175123
 04/15  13:00:00,4.94957048372,2.19848747161,0.0010562001109,0.0,0.8250080436,1.9250187684,0.453116864111,0.0,0.453116864111
 04/15  14:00:00,4.95796165768,2.19848747161,0.00944737407257,0.0,0.8250080436,1.9250187684,0.453103724127,0.0,0.453103724127
 04/15  15:00:00,5.01091912265,2.19848747161,0.0624048390357,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/15  16:00:00,5.06050142284,2.19848747161,0.111987139227,0.0,0.8250080436,1.9250187684,0.45310242205,0.0,0.45310242205
 04/15  17:00:00,4.22684039359,2.19848747161,0.103334153578,0.0,0.2750026812,1.6500160872,0.453095302118,0.0,0.453095302118
 04/15  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089613303,0.0,0.453089613303
 04/15  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093112226,0.0,0.453093112226
 04/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066950527,0.0,0.453066950527
 04/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058234221,0.0,0.453058234221
 04/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086330233,0.0,0.453086330233
 04/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072385501,0.0,0.453072385501
 04/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059451099,0.0,0.453059451099
 04/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091709335,0.0,0.453091709335
 04/16  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079389136,0.0,0.453079389136
 04/16  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079800637,0.0,0.453079800637
 04/16  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083366217,0.0,0.453083366217
 04/16  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085497945,0.0,0.453085497945
 04/16  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089379838,0.0,0.453089379838
 04/16  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091082902,0.0,0.453091082902
 04/16  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078730636,0.0,0.453078730636
 04/16  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308380486,0.0,0.45308380486
 04/16  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088517381,0.0,0.453088517381
 04/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086828327,0.0,0.453086828327
 04/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071525231,0.0,0.453071525231
 04/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058523621,0.0,0.453058523621
 04/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085223807,0.0,0.453085223807
 04/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076283979,0.0,0.453076283979
 04/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068815057,0.0,0.453068815057
 04/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/17  06:00:00,5.75839605707,2.19848747161,0.0422151067924,0.0,0.5500053624,2.2000214496,0.531735531692,0.0786450459931,0.453090485699
 04/17  07:00:00,6.05235121203,2.19848747161,0.00382620361799,0.0,1.6500160872,2.2000214496,2.12575036298,1.67265017713,0.453100185844
 04/17  08:00:00,12.1169549946,2.19848747161,0.0183709997531,0.0,4.9500482616,4.9500482616,0.453143968217,0.0,0.453143968217
 04/17  09:00:00,12.0999510372,2.19848747161,0.00136704241205,0.0,4.9500482616,4.9500482616,0.45314381292,0.0,0.45314381292
 04/17  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453136842705,0.0,0.453136842705
 04/17  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453112737422,0.0,0.453112737422
 04/17  12:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,0.524340560421,0.0711542174898,0.453186342932
 04/17  13:00:00,12.1056922284,2.19848747161,0.00710823362983,0.0,4.9500482616,4.9500482616,0.886250278217,0.0,0.886250278217
 04/17  14:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453100841491,0.0,0.453100841491
 04/17  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/17  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.886288488625,0.0,0.886288488625
 04/17  17:00:00,7.69854109561,2.19848747161,0.0,0.0,2.750026812,2.750026812,0.169592930326,0.149592930326,0.02
 04/17  18:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,1.14426112069,0.691134271115,0.453126849579
 04/17  19:00:00,7.20002500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,2.24602136303,1.79292104295,0.453100320075
 04/17  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,3.47112399525,3.01801237307,0.453111622182
 04/17  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,3.77964762017,3.32656218738,0.453085432792
 04/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074949468,0.0,0.453074949468
 04/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067487159,0.0,0.453067487159
 04/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059906833,0.0,0.453059906833
 04/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087674813,0.0,0.453087674813
 04/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090580379,0.0,0.453090580379
 04/18  06:00:00,5.71618095028,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,5.09552029437,4.64246267173,0.453057622643
 04/18  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,8.06658579089,8.04658579089,0.02
 04/18  08:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.42899501032,1.97586550237,0.453129507949
 04/18  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.28300253026,0.829867616862,0.453134913398
 04/18  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.993185996377,0.540039843916,0.45314615246
 04/18  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.843516087396,0.390408110362,0.453107977033
 04/18  12:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,1.9411670157,1.0548161852,0.886350830492
 04/18  13:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.488539539925,0.0353559501695,0.453183589755
 04/18  14:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453114819032,0.0,0.453114819032
 04/18  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453104587173,0.0,0.453104587173
 04/18  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453132778053,0.0,0.453132778053
 04/18  17:00:00,7.69854109561,2.19848747161,0.0,0.0,2.750026812,2.750026812,1.77636637743,1.32326497999,0.45310139744
 04/18  18:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,3.62456499681,3.17144704318,0.453117953628
 04/18  19:00:00,7.20002500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,4.10201110546,4.08201110546,0.02
 04/18  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,5.27716167283,4.82406181537,0.453099857465
 04/18  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,5.59027720459,5.13718538363,0.453091820965
 04/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086504748,0.0,0.453086504748
 04/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307896425,0.0,0.45307896425
 04/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307133344,0.0,0.45307133344
 04/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063678731,0.0,0.453063678731
 04/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056017355,0.0,0.453056017355
 04/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/19  06:00:00,5.71618095028,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,7.77261195341,7.31954687859,0.45306507482
 04/19  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,9.67073921623,9.21765888466,0.453080331565
 04/19  08:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.37655035831,2.92341128076,0.453139077551
 04/19  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.46231313568,1.00916226801,0.453150867666
 04/19  10:00:00,12.0990558886,2.19848747161,0.000471893743346,0.0,4.9500482616,4.9500482616,0.471993294743,0.0188410913357,0.453152203407
 04/19  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453171895434,0.0,0.453171895434
 04/19  12:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,0.453188211162,0.0,0.453188211162
 04/19  13:00:00,12.0998811143,2.19848747161,0.00129711953175,0.0,4.9500482616,4.9500482616,0.453166790438,0.0,0.453166790438
