Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/19  14:00:00,12.100061253,2.19848747161,0.00147725821581,0.0,4.9500482616,4.9500482616,0.453124710479,0.0,0.453124710479
 04/19  15:00:00,12.1041166598,2.19848747161,0.00553266500887,0.0,4.9500482616,4.9500482616,0.453113241769,0.0,0.453113241769
 04/19  16:00:00,12.1500089801,2.19848747161,0.0514249852768,0.0,4.9500482616,4.9500482616,0.453147293131,0.0,0.453147293131
 04/19  17:00:00,7.72699893554,2.19848747161,0.0284578399348,0.0,2.750026812,2.750026812,0.516925301368,0.0638019082873,0.45312339308
 04/19  18:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.548717262061,0.0955992971141,0.453117964947
 04/19  19:00:00,7.20002500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,1.17016211517,0.717053821722,0.453108293445
 04/19  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,1.99513008081,1.54202792174,0.45310215907
 04/19  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,2.10525696327,2.08525696327,0.02
 04/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057287562,0.0,0.453057287562
 04/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084594132,0.0,0.453084594132
 04/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076909991,0.0,0.453076909991
 04/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069166789,0.0,0.453069166789
 04/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061414677,0.0,0.453061414677
 04/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067628955,0.0,0.453067628955
 04/20  06:00:00,5.71618095028,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,3.56979744213,3.54979744213,0.02
 04/20  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,5.14373434184,4.69062922074,0.453105121098
 04/20  08:00:00,12.1040254595,2.19848747161,0.00544146467699,0.0,4.9500482616,4.9500482616,0.554593779297,0.101451059098,0.4531427202
 04/20  09:00:00,12.1095404695,2.19848747161,0.0109564746443,0.0,4.9500482616,4.9500482616,0.453149646489,0.0,0.453149646489
 04/20  10:00:00,12.1373177846,2.19848747161,0.0387337898135,0.0,4.9500482616,4.9500482616,0.453146144006,0.0,0.453146144006
 04/20  11:00:00,12.1048422562,2.19848747161,0.00625826139444,0.0,4.9500482616,4.9500482616,0.453157642437,0.0,0.453157642437
 04/20  12:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,0.453171308241,0.0,0.453171308241
 04/20  13:00:00,12.1344867855,2.19848747161,0.0359027906597,0.0,4.9500482616,4.9500482616,0.886310142068,0.0,0.886310142068
 04/20  14:00:00,12.1627348412,2.19848747161,0.0641508463652,0.0,4.9500482616,4.9500482616,0.45311614613,0.0,0.45311614613
 04/20  15:00:00,12.2434359191,2.19848747161,0.144851924321,0.0,4.9500482616,4.9500482616,0.453132352091,0.0,0.453132352091
 04/20  16:00:00,12.3066039631,2.19848747161,0.208019968296,0.0,4.9500482616,4.9500482616,0.453167383831,0.0,0.453167383831
 04/20  17:00:00,7.77373204625,2.19848747161,0.0751909506427,0.0,2.750026812,2.750026812,0.496699725062,0.0435705876561,0.453129137405
 04/20  18:00:00,6.04884109459,2.19848747161,0.000316086179822,0.0,1.6500160872,2.2000214496,0.0301968069381,0.0101968069381,0.02
 04/20  19:00:00,7.20002500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.453111578615,0.0,0.453111578615
 04/20  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.707301494494,0.254193245098,0.453108249396
 04/20  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,1.01789213304,0.564797950855,0.45309418218
 04/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083385223,0.0,0.453083385223
 04/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076967808,0.0,0.453076967808
 04/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067811738,0.0,0.453067811738
 04/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059962506,0.0,0.453059962506
 04/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060408056,0.0,0.453060408056
 04/21  06:00:00,5.72879978833,2.19848747161,0.0126188380562,0.0,0.5500053624,2.2000214496,1.59699709264,1.14391283194,0.453084260695
 04/21  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,3.62358403776,3.60358403776,0.02
 04/21  08:00:00,12.103220903,2.19848747161,0.00463690818877,0.0,4.9500482616,4.9500482616,0.481513946662,0.0283788884069,0.453135058255
 04/21  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453140298156,0.0,0.453140298156
 04/21  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453150389569,0.0,0.453150389569
 04/21  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453143627505,0.0,0.453143627505
 04/21  12:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,0.886344820621,0.0,0.886344820621
 04/21  13:00:00,12.103585135,2.19848747161,0.00500114014802,0.0,4.9500482616,4.9500482616,0.453179143467,0.0,0.453179143467
 04/21  14:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.45310940382,0.0,0.45310940382
 04/21  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453126293326,0.0,0.453126293326
 04/21  16:00:00,12.101436763,2.19848747161,0.00285276814537,0.0,4.9500482616,4.9500482616,0.453124278341,0.0,0.453124278341
 04/21  17:00:00,7.69854109561,2.19848747161,0.0,0.0,2.750026812,2.750026812,0.576864982017,0.123746946171,0.453118035845
 04/21  18:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.47078821195,0.0176726319844,0.453115579966
 04/21  19:00:00,7.20002500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.23029545713,0.21029545713,0.02
 04/21  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,1.06952043575,0.616408120809,0.453112314939
 04/21  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,1.19524514588,0.742164866937,0.453080278939
 04/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074734992,0.0,0.453074734992
 04/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066893285,0.0,0.453066893285
 04/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058961731,0.0,0.453058961731
 04/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086309859,0.0,0.453086309859
 04/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308135748,0.0,0.45308135748
 04/22  06:00:00,5.3443927242,2.19848747161,0.0120451072581,0.0,0.5500053624,2.2000214496,1.9541424193,1.50105421686,0.453088202437
 04/22  07:00:00,4.94851428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,2.94637876069,2.49328457,0.453094190685
 04/22  08:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,0.657942846991,0.637942846991,0.02
 04/22  09:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,0.609696965338,0.156576980616,0.453119984722
 04/22  10:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,0.677780082356,0.224700968141,0.453079114215
 04/22  11:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,0.565725020553,0.112602324856,0.453122695697
 04/22  12:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,0.462602003282,0.00948615756846,0.453115845714
 04/22  13:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/22  14:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,0.453107340608,0.0,0.453107340608
 04/22  15:00:00,4.95054962688,2.19848747161,0.00203534326595,0.0,0.8250080436,1.9250187684,0.453078037052,0.0,0.453078037052
 04/22  16:00:00,4.95199552526,2.19848747161,0.00348124165238,0.0,0.8250080436,1.9250187684,0.453077603697,0.0,0.453077603697
 04/22  17:00:00,4.12350624001,2.19848747161,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089358408,0.0,0.453089358408
 04/22  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082869155,0.0,0.453082869155
 04/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088377724,0.0,0.453088377724
 04/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530879272,0.0,0.4530879272
 04/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078425417,0.0,0.453078425417
 04/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066415405,0.0,0.453066415405
 04/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052934064,0.0,0.453052934064
 04/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074127519,0.0,0.453074127519
 04/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071592859,0.0,0.453071592859
 04/23  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076730491,0.0,0.453076730491
 04/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080690637,0.0,0.453080690637
 04/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087537845,0.0,0.453087537845
 04/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090093344,0.0,0.453090093344
 04/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078832431,0.0,0.453078832431
 04/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065339085,0.0,0.453065339085
 04/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088754742,0.0,0.453088754742
 04/23  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086578543,0.0,0.453086578543
 04/23  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084593474,0.0,0.453084593474
 04/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307765311,0.0,0.45307765311
 04/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078192911,0.0,0.453078192911
 04/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064745916,0.0,0.453064745916
 04/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305753899,0.0,0.45305753899
 04/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084681521,0.0,0.453084681521
 04/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086774224,0.0,0.453086774224
 04/24  06:00:00,5.33234761694,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,5.38091828592,5.36091828592,0.02
 04/24  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,6.71504024157,6.26194162678,0.453098614785
 04/24  08:00:00,12.1025929521,2.19848747161,0.00400895733692,0.0,4.9500482616,4.9500482616,1.11242062821,0.659283919454,0.453136708757
 04/24  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.459189795576,0.00603476319036,0.453155032385
 04/24  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.45315351429,0.0,0.45315351429
 04/24  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453159314163,0.0,0.453159314163
 04/24  12:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,0.886330242313,0.0,0.886330242313
 04/24  13:00:00,12.1027624345,2.19848747161,0.00417843970547,0.0,4.9500482616,4.9500482616,0.45315521327,0.0,0.45315521327
 04/24  14:00:00,12.100042961,2.19848747161,0.00145896616763,0.0,4.9500482616,4.9500482616,0.453139565063,0.0,0.453139565063
 04/24  15:00:00,12.1844275327,2.19848747161,0.0858435378883,0.0,4.9500482616,4.9500482616,0.453126112651,0.0,0.453126112651
 04/24  16:00:00,12.3136507492,2.19848747161,0.215066754382,0.0,4.9500482616,4.9500482616,0.453159244022,0.0,0.453159244022
 04/24  17:00:00,7.83595242337,2.19848747161,0.137411327758,0.0,2.750026812,2.750026812,0.482403818441,0.0292727583455,0.453131060095
 04/24  18:00:00,6.11620438814,2.19848747161,0.0676793797323,0.0,1.6500160872,2.2000214496,0.453112901023,0.0,0.453112901023
 04/24  19:00:00,7.20238744823,2.19848747161,0.00236243981694,0.0,1.6500160872,2.2000214496,0.0248035615218,0.00480356152177,0.02
 04/24  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453104472093,0.0,0.453104472093
 04/24  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.496480770159,0.0433922206553,0.453088549503
 04/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079565981,0.0,0.453079565981
 04/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071392359,0.0,0.453071392359
 04/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063162518,0.0,0.453063162518
 04/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054920143,0.0,0.453054920143
 04/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308817261,0.0,0.45308817261
 04/25  06:00:00,5.35332690328,2.19848747161,0.0209792863391,0.0,0.5500053624,2.2000214496,0.887518247231,0.434425737174,0.453092510057
 04/25  07:00:00,6.05031636807,2.19848747161,0.00179135965835,0.0,1.6500160872,2.2000214496,2.39438129287,1.94127316874,0.453108124129
 04/25  08:00:00,12.1136395434,2.19848747161,0.0150555485997,0.0,4.9500482616,4.9500482616,0.0477639525356,0.0277639525356,0.02
 04/25  09:00:00,12.1060748279,2.19848747161,0.00749083307832,0.0,4.9500482616,4.9500482616,0.453143243795,0.0,0.453143243795
 04/25  10:00:00,12.1354079936,2.19848747161,0.0368239987958,0.0,4.9500482616,4.9500482616,0.886285731665,0.0,0.886285731665
 04/25  11:00:00,12.1330717477,2.19848747161,0.034487752924,0.0,4.9500482616,4.9500482616,0.453150424847,0.0,0.453150424847
 04/25  12:00:00,11.5644363521,2.19848747161,0.0158577196953,0.0,4.9500482616,4.4000428992,0.45316701728,0.0,0.45316701728
 04/25  13:00:00,12.2348383023,2.19848747161,0.136254307461,0.0,4.9500482616,4.9500482616,0.453163000744,0.0,0.453163000744
 04/25  14:00:00,12.390821974,2.19848747161,0.29223797915,0.0,4.9500482616,4.9500482616,0.45310493572,0.0,0.45310493572
 04/25  15:00:00,12.3936588019,2.19848747161,0.295074807134,0.0,4.9500482616,4.9500482616,0.453129537545,0.0,0.453129537545
 04/25  16:00:00,12.3687941457,2.19848747161,0.270210150871,0.0,4.9500482616,4.9500482616,0.453151402896,0.0,0.453151402896
 04/25  17:00:00,7.69854109561,2.19848747161,0.0,0.0,2.750026812,2.750026812,0.478070358796,0.0249489642634,0.453121394533
 04/25  18:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.508879166849,0.0557754491114,0.453103717738
 04/25  19:00:00,6.81619167508,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.453108390901,0.0,0.453108390901
 04/25  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/25  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453083668975,0.0,0.453083668975
 04/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078659946,0.0,0.453078659946
 04/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070434697,0.0,0.453070434697
 04/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062127278,0.0,0.453062127278
 04/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089010652,0.0,0.453089010652
 04/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080709594,0.0,0.453080709594
 04/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/26  06:00:00,5.36468114086,2.19848747161,0.0323335239187,0.0,0.5500053624,2.2000214496,0.781045925717,0.327957176866,0.453088748851
 04/26  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,1.86232621768,1.40922379111,0.453102426574
 04/26  08:00:00,12.1245604902,2.19848747161,0.0259764954127,0.0,4.9500482616,4.9500482616,0.45312981107,0.0,0.45312981107
 04/26  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453136394283,0.0,0.453136394283
 04/26  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453155736287,0.0,0.453155736287
 04/26  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453156256966,0.0,0.453156256966
 04/26  12:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,0.453165799332,0.0,0.453165799332
 04/26  13:00:00,12.1350333114,2.19848747161,0.0364493165902,0.0,4.9500482616,4.9500482616,0.453165154078,0.0,0.453165154078
 04/26  14:00:00,12.2260865722,2.19848747161,0.127502577342,0.0,4.9500482616,4.9500482616,0.453148150185,0.0,0.453148150185
 04/26  15:00:00,12.2884469876,2.19848747161,0.189862992828,0.0,4.9500482616,4.9500482616,0.453105414807,0.0,0.453105414807
 04/26  16:00:00,12.2721078398,2.19848747161,0.173523844999,0.0,4.9500482616,4.9500482616,0.453145953055,0.0,0.453145953055
 04/26  17:00:00,7.69854109561,2.19848747161,0.0,0.0,2.750026812,2.750026812,0.51493380706,0.0618029877323,0.453130819328
 04/26  18:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.473907311366,0.0208071782517,0.453100133114
 04/26  19:00:00,6.81619167508,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.453109980473,0.0,0.453109980473
 04/26  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453080058742,0.0,0.453080058742
 04/26  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071359636,0.0,0.453071359636
 04/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062946724,0.0,0.453062946724
 04/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054555769,0.0,0.453054555769
 04/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081392736,0.0,0.453081392736
 04/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072977536,0.0,0.453072977536
 04/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/27  06:00:00,5.38462391218,2.19848747161,0.0522762952333,0.0,0.5500053624,2.2000214496,0.563948117023,0.110854894976,0.453093222046
 04/27  07:00:00,6.05015123201,2.19848747161,0.00162622360053,0.0,1.6500160872,2.2000214496,0.500035073278,0.046922850145,0.453112223133
 04/27  08:00:00,12.1670755896,2.19848747161,0.0684915948042,0.0,4.9500482616,4.9500482616,0.474935713507,0.0217963172931,0.453139396214
 04/27  09:00:00,12.239795119,2.19848747161,0.141211124197,0.0,4.9500482616,4.9500482616,0.453149512691,0.0,0.453149512691
 04/27  10:00:00,12.2580044837,2.19848747161,0.159420488884,0.0,4.9500482616,4.9500482616,0.453151642376,0.0,0.453151642376
 04/27  11:00:00,12.3255162291,2.19848747161,0.226932234302,0.0,4.9500482616,4.9500482616,0.453157285922,0.0,0.453157285922
 04/27  12:00:00,11.8190560892,2.19848747161,0.270477456818,0.0,4.9500482616,4.4000428992,0.453159396316,0.0,0.453159396316
 04/27  13:00:00,12.8388923974,2.19848747161,0.740308402632,0.0,4.9500482616,4.9500482616,0.453159953961,0.0,0.453159953961
 04/27  14:00:00,12.9793470181,2.19848747161,0.88076302332,0.0,4.9500482616,4.9500482616,0.453135539936,0.0,0.453135539936
 04/27  15:00:00,13.084320248,2.19848747161,0.985736253233,0.0,4.9500482616,4.9500482616,0.453112419499,0.0,0.453112419499
 04/27  16:00:00,13.1789379207,2.19848747161,1.08035392592,0.0,4.9500482616,4.9500482616,0.453141416527,0.0,0.453141416527
 04/27  17:00:00,8.22744344949,2.19848747161,0.528902353878,0.0,2.750026812,2.750026812,0.453142974582,0.0,0.453142974582
 04/27  18:00:00,6.28575511047,2.19848747161,0.237230102061,0.0,1.6500160872,2.2000214496,0.453114075379,0.0,0.453114075379
 04/27  19:00:00,6.91175782161,2.19848747161,0.0955661465328,0.0,1.6500160872,2.2000214496,0.453105361446,0.0,0.453105361446
 04/27  20:00:00,7.81097851378,2.19848747161,0.00945886777029,0.0,1.1000107248,2.2000214496,0.453110727237,0.0,0.453110727237
 04/27  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077275294,0.0,0.453077275294
 04/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308541468,0.0,0.45308541468
 04/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075439109,0.0,0.453075439109
 04/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306691265,0.0,0.45306691265
 04/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058377021,0.0,0.453058377021
 04/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061596197,0.0,0.453061596197
 04/28  06:00:00,5.37300701565,2.19848747161,0.0406593987105,0.0,0.5500053624,2.2000214496,0.0864219949872,0.0664219949872,0.02
 04/28  07:00:00,6.05173540727,2.19848747161,0.00321039886311,0.0,1.6500160872,2.2000214496,0.537441409542,0.0843293087569,0.453112100785
 04/28  08:00:00,12.2649642283,2.19848747161,0.1663802335,0.0,4.9500482616,4.9500482616,0.480648853428,0.0275020444599,0.453146808968
 04/28  09:00:00,12.5218839148,2.19848747161,0.423299919988,0.0,4.9500482616,4.9500482616,0.453148879129,0.0,0.453148879129
 04/28  10:00:00,12.9134777723,2.19848747161,0.814893777496,0.0,4.9500482616,4.9500482616,0.453155873168,0.0,0.453155873168
 04/28  11:00:00,13.1509988549,2.19848747161,1.05241486013,0.0,4.9500482616,4.9500482616,0.453166121435,0.0,0.453166121435
 04/28  12:00:00,12.5872016612,2.19848747161,1.03862302874,0.0,4.9500482616,4.4000428992,0.453167808536,0.0,0.453167808536
 04/28  13:00:00,13.4793846629,2.19848747161,1.3808006681,0.0,4.9500482616,4.9500482616,0.886322965327,0.0,0.886322965327
 04/28  14:00:00,13.556459159,2.19848747161,1.45787516416,0.0,4.9500482616,4.9500482616,0.4531403945,0.0,0.4531403945
 04/28  15:00:00,13.6301509738,2.19848747161,1.531566979,0.0,4.9500482616,4.9500482616,0.453133498412,0.0,0.453133498412
 04/28  16:00:00,13.6426038757,2.19848747161,1.54401988086,0.0,4.9500482616,4.9500482616,0.453164374687,0.0,0.453164374687
 04/28  17:00:00,8.50954183509,2.19848747161,0.811000739477,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 04/28  18:00:00,6.4075459639,2.19848747161,0.359020955492,0.0,1.6500160872,2.2000214496,0.45312413909,0.0,0.45312413909
 04/28  19:00:00,6.94390509491,2.19848747161,0.127713419832,0.0,1.6500160872,2.2000214496,0.453103844382,0.0,0.453103844382
 04/28  20:00:00,7.84032874608,2.19848747161,0.0388091000652,0.0,1.1000107248,2.2000214496,0.453102525349,0.0,0.453102525349
 04/28  21:00:00,7.8113478697,2.19848747161,0.00982822368483,0.0,1.1000107248,2.2000214496,0.453073521083,0.0,0.453073521083
 04/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062132603,0.0,0.453062132603
 04/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088775903,0.0,0.453088775903
 04/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080167211,0.0,0.453080167211
 04/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071551584,0.0,0.453071551584
 04/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072885434,0.0,0.453072885434
 04/29  06:00:00,4.995971797,2.19848747161,0.047457513385,0.0,0.5500053624,2.2000214496,0.0620320270504,0.0420320270504,0.02
 04/29  07:00:00,4.96443545667,2.19848747161,0.0159211730615,0.0,0.5500053624,2.2000214496,0.521173728795,0.0680949643869,0.453078764408
 04/29  08:00:00,6.70988479009,2.19848747161,0.111354419285,0.0,1.6500160872,2.750026812,0.453103680557,0.0,0.453103680557
 04/29  09:00:00,6.74041881457,2.19848747161,0.141888443759,0.0,1.6500160872,2.750026812,0.453117486262,0.0,0.453117486262
 04/29  10:00:00,6.82095881242,2.19848747161,0.222428441607,0.0,1.6500160872,2.750026812,0.453110509458,0.0,0.453110509458
 04/29  11:00:00,6.90510591459,2.19848747161,0.306575543782,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/29  12:00:00,5.27796813366,2.19848747161,0.329453850052,0.0,0.8250080436,1.9250187684,0.453109302079,0.0,0.453109302079
 04/29  13:00:00,5.31469947633,2.19848747161,0.366185192716,0.0,0.8250080436,1.9250187684,0.453101578986,0.0,0.453101578986
 04/29  14:00:00,5.1785236623,2.19848747161,0.230009378692,0.0,0.8250080436,1.9250187684,0.453102129331,0.0,0.453102129331
 04/29  15:00:00,5.04383283807,2.19848747161,0.0953185544625,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/29  16:00:00,5.0043357939,2.19848747161,0.0558215102849,0.0,0.8250080436,1.9250187684,0.453104246925,0.0,0.453104246925
 04/29  17:00:00,4.21004635864,2.19848747161,0.086540118629,0.0,0.2750026812,1.6500160872,0.453082959018,0.0,0.453082959018
 04/29  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086658481,0.0,0.453086658481
 04/29  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088796618,0.0,0.453088796618
 04/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080420687,0.0,0.453080420687
 04/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087058319,0.0,0.453087058319
 04/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076887511,0.0,0.453076887511
 04/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061906929,0.0,0.453061906929
 04/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083939632,0.0,0.453083939632
 04/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078397092,0.0,0.453078397092
 04/30  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083800826,0.0,0.453083800826
 04/30  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087888721,0.0,0.453087888721
 04/30  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082182769,0.0,0.453082182769
 04/30  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091288362,0.0,0.453091288362
 04/30  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067962667,0.0,0.453067962667
 04/30  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069107092,0.0,0.453069107092
 04/30  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072967395,0.0,0.453072967395
 04/30  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085712501,0.0,0.453085712501
 04/30  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083768373,0.0,0.453083768373
 04/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530847743,0.0,0.4530847743
 04/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307800627,0.0,0.45307800627
 04/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063989734,0.0,0.453063989734
 05/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088342912,0.0,0.453088342912
 05/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079545952,0.0,0.453079545952
 05/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070729598,0.0,0.453070729598
 05/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/01  06:00:00,4.98886009047,2.19848747161,0.040345806856,0.0,0.5500053624,2.2000214496,0.589643925069,0.136565730162,0.453078194906
 05/01  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,2.01215613211,1.55907466523,0.453081466885
 05/01  08:00:00,12.1266609072,2.19848747161,0.0280769123541,0.0,4.9500482616,4.9500482616,0.45312350157,0.0,0.45312350157
 05/01  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453126437806,0.0,0.453126437806
 05/01  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453132534149,0.0,0.453132534149
 05/01  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453106186862,0.0,0.453106186862
 05/01  12:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,0.48722545108,0.0340499416606,0.45317550942
 05/01  13:00:00,12.1154653424,2.19848747161,0.0168813475881,0.0,4.9500482616,4.9500482616,0.453170646594,0.0,0.453170646594
 05/01  14:00:00,12.138102965,2.19848747161,0.0395189702319,0.0,4.9500482616,4.9500482616,0.453140221085,0.0,0.453140221085
 05/01  15:00:00,12.1765482626,2.19848747161,0.0779642677576,0.0,4.9500482616,4.9500482616,0.45310726882,0.0,0.45310726882
 05/01  16:00:00,12.203425104,2.19848747161,0.104841109159,0.0,4.9500482616,4.9500482616,0.453155515177,0.0,0.453155515177
 05/01  17:00:00,7.71667331808,2.19848747161,0.0181322224691,0.0,2.750026812,2.750026812,0.63059136761,0.177489364102,0.453102003508
 05/01  18:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.485635210932,0.0325170905049,0.453118120427
 05/01  19:00:00,6.81619167508,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.453103784145,0.0,0.453103784145
 05/01  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.4530950061,0.0,0.4530950061
 05/01  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063150841,0.0,0.453063150841
 05/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054251496,0.0,0.453054251496
 05/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080580645,0.0,0.453080580645
 05/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071666001,0.0,0.453071666001
 05/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062736117,0.0,0.453062736117
 05/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/02  06:00:00,4.97640741051,2.19848747161,0.0278931268951,0.0,0.5500053624,2.2000214496,0.808923500913,0.355829347638,0.453094153275
 05/02  07:00:00,6.05124398488,2.19848747161,0.0027189764671,0.0,1.6500160872,2.2000214496,2.5821526178,2.12904241725,0.45311020055
 05/02  08:00:00,12.123335269,2.19848747161,0.0247512742108,0.0,4.9500482616,4.9500482616,0.453094725689,0.0,0.453094725689
 05/02  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453095296884,0.0,0.453095296884
 05/02  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453140018756,0.0,0.453140018756
 05/02  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453132187968,0.0,0.453132187968
 05/02  12:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,0.518349305627,0.0652180419868,0.453131263641
 05/02  13:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453174472307,0.0,0.453174472307
 05/02  14:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453127731893,0.0,0.453127731893
 05/02  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.45313059078,0.0,0.45313059078
 05/02  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453135932789,0.0,0.453135932789
 05/02  17:00:00,7.69854109561,2.19848747161,0.0,0.0,2.750026812,2.750026812,0.703947941238,0.250823731481,0.453124209757
 05/02  18:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,1.47984959309,1.02673407404,0.453115519054
 05/02  19:00:00,6.81619167508,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,2.27497239797,1.82189093042,0.453081467554
 05/02  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,3.02633979626,2.57324653843,0.453093257832
 05/02  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,2.91976640878,2.89976640878,0.02
 05/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308362685,0.0,0.45308362685
 05/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074637053,0.0,0.453074637053
 05/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065660613,0.0,0.453065660613
 05/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056621655,0.0,0.453056621655
 05/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082767839,0.0,0.453082767839
 05/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/03  06:00:00,4.95597487808,2.19848747161,0.00746059447291,0.0,0.5500053624,2.2000214496,3.17549285622,2.72240255762,0.453090298597
 05/03  07:00:00,6.04977639815,2.19848747161,0.00125138973544,0.0,1.6500160872,2.2000214496,3.5590616875,3.10594579387,0.453115893635
 05/03  08:00:00,12.1058898203,2.19848747161,0.00730582545671,0.0,4.9500482616,4.9500482616,0.463625561221,0.0104872041374,0.453138357084
 05/03  09:00:00,12.1269527925,2.19848747161,0.0283687977294,0.0,4.9500482616,4.9500482616,0.453150795837,0.0,0.453150795837
 05/03  10:00:00,12.1468175596,2.19848747161,0.0482335647819,0.0,4.9500482616,4.9500482616,0.453149612788,0.0,0.453149612788
 05/03  11:00:00,12.1260520413,2.19848747161,0.027468046482,0.0,4.9500482616,4.9500482616,0.453167961979,0.0,0.453167961979
 05/03  12:00:00,11.5622319342,2.19848747161,0.01365330176,0.0,4.9500482616,4.4000428992,0.453173451298,0.0,0.453173451298
 05/03  13:00:00,12.1981309301,2.19848747161,0.0995469352693,0.0,4.9500482616,4.9500482616,0.453145237534,0.0,0.453145237534
 05/03  14:00:00,12.3270586739,2.19848747161,0.228474679059,0.0,4.9500482616,4.9500482616,0.453118762725,0.0,0.453118762725
 05/03  15:00:00,12.5876350415,2.19848747161,0.48905104668,0.0,4.9500482616,4.9500482616,0.453093225141,0.0,0.453093225141
 05/03  16:00:00,12.8130006613,2.19848747161,0.714416666459,0.0,4.9500482616,4.9500482616,0.453151705315,0.0,0.453151705315
 05/03  17:00:00,7.96509866275,2.19848747161,0.266557567144,0.0,2.750026812,2.750026812,0.453128787103,0.0,0.453128787103
 05/03  18:00:00,6.14280107489,2.19848747161,0.0942760664768,0.0,1.6500160872,2.2000214496,0.453120688137,0.0,0.453120688137
 05/03  19:00:00,6.82405685714,2.19848747161,0.00786518206109,0.0,1.6500160872,2.2000214496,0.4531078829,0.0,0.4531078829
 05/03  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453108701153,0.0,0.453108701153
 05/03  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061947942,0.0,0.453061947942
 05/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087706874,0.0,0.453087706874
 05/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078655949,0.0,0.453078655949
 05/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069536052,0.0,0.453069536052
 05/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060401389,0.0,0.453060401389
 05/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064512583,0.0,0.453064512583
 05/04  06:00:00,4.9906136571,2.19848747161,0.0420993734866,0.0,0.5500053624,2.2000214496,0.0633758233267,0.0433758233267,0.02
 05/04  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.533479838681,0.0803662709984,0.453113567683
 05/04  08:00:00,12.2129904741,2.19848747161,0.114406479331,0.0,4.9500482616,4.9500482616,0.469761524757,0.0166189910269,0.45314253373
 05/04  09:00:00,12.3107899744,2.19848747161,0.21220597962,0.0,4.9500482616,4.9500482616,0.453151262111,0.0,0.453151262111
 05/04  10:00:00,12.447212397,2.19848747161,0.34862840217,0.0,4.9500482616,4.9500482616,0.453146452997,0.0,0.453146452997
 05/04  11:00:00,12.6518231945,2.19848747161,0.553239199667,0.0,4.9500482616,4.9500482616,0.453162873522,0.0,0.453162873522
 05/04  12:00:00,12.074399826,2.19848747161,0.525821193622,0.0,4.9500482616,4.4000428992,0.453160008935,0.0,0.453160008935
 05/04  13:00:00,12.9850237278,2.19848747161,0.886439732991,0.0,4.9500482616,4.9500482616,0.453154750234,0.0,0.453154750234
 05/04  14:00:00,12.9998664378,2.19848747161,0.901282443026,0.0,4.9500482616,4.9500482616,0.453127598743,0.0,0.453127598743
 05/04  15:00:00,13.0922169152,2.19848747161,0.993632920404,0.0,4.9500482616,4.9500482616,0.4531015536,0.0,0.4531015536
 05/04  16:00:00,13.2382524464,2.19848747161,1.13966845157,0.0,4.9500482616,4.9500482616,0.45315946706,0.0,0.45315946706
 05/04  17:00:00,8.09923825582,2.19848747161,0.400697160213,0.0,2.750026812,2.750026812,0.453134735178,0.0,0.453134735178
 05/04  18:00:00,6.21079570283,2.19848747161,0.162270694416,0.0,1.6500160872,2.2000214496,0.453116034381,0.0,0.453116034381
 05/04  19:00:00,6.87841604125,2.19848747161,0.0622243661729,0.0,1.6500160872,2.2000214496,0.453103735388,0.0,0.453103735388
 05/04  20:00:00,7.80436824034,2.19848747161,0.0028485943272,0.0,1.1000107248,2.2000214496,0.45309268797,0.0,0.45309268797
 05/04  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067850596,0.0,0.453067850596
 05/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058390473,0.0,0.453058390473
 05/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084356601,0.0,0.453084356601
 05/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075147844,0.0,0.453075147844
 05/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065920919,0.0,0.453065920919
 05/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306990477,0.0,0.45306990477
 05/05  06:00:00,4.99351426457,2.19848747161,0.0449999809597,0.0,0.5500053624,2.2000214496,0.0629998828337,0.0429998828337,0.02
 05/05  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.556285218073,0.103181683489,0.453103534584
 05/05  08:00:00,12.2323586043,2.19848747161,0.133774609456,0.0,4.9500482616,4.9500482616,0.47533094953,0.0221862773935,0.453144672137
 05/05  09:00:00,12.3872366268,2.19848747161,0.288652631952,0.0,4.9500482616,4.9500482616,0.453143933844,0.0,0.453143933844
 05/05  10:00:00,12.568744287,2.19848747161,0.470160292213,0.0,4.9500482616,4.9500482616,0.453135500877,0.0,0.453135500877
 05/05  11:00:00,12.7386374017,2.19848747161,0.640053406888,0.0,4.9500482616,4.9500482616,0.453165547976,0.0,0.453165547976
 05/05  12:00:00,12.1300753635,2.19848747161,0.581496731136,0.0,4.9500482616,4.4000428992,0.453176793973,0.0,0.453176793973
 05/05  13:00:00,13.0114906102,2.19848747161,0.912906615392,0.0,4.9500482616,4.9500482616,0.453157702528,0.0,0.453157702528
 05/05  14:00:00,13.1134774008,2.19848747161,1.01489340596,0.0,4.9500482616,4.9500482616,0.453128805503,0.0,0.453128805503
 05/05  15:00:00,13.2884120003,2.19848747161,1.18982800552,0.0,4.9500482616,4.9500482616,0.453130111248,0.0,0.453130111248
 05/05  16:00:00,13.3780201397,2.19848747161,1.27943614487,0.0,4.9500482616,4.9500482616,0.453159660922,0.0,0.453159660922
 05/05  17:00:00,8.40323008541,2.19848747161,0.704688989798,0.0,2.750026812,2.750026812,0.453127836987,0.0,0.453127836987
 05/05  18:00:00,6.38109852882,2.19848747161,0.332573520407,0.0,1.6500160872,2.2000214496,0.453107499355,0.0,0.453107499355
 05/05  19:00:00,6.59012414011,2.19848747161,0.157765798363,0.0,1.6500160872,2.2000214496,0.453102613759,0.0,0.453102613759
 05/05  20:00:00,7.85156320753,2.19848747161,0.0500435615233,0.0,1.1000107248,2.2000214496,0.453091415075,0.0,0.453091415075
 05/05  21:00:00,7.8200563351,2.19848747161,0.0185366890907,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085504116,0.0,0.453085504116
 05/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056948246,0.0,0.453056948246
 05/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/06  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082812929,0.0,0.453082812929
 05/06  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073499758,0.0,0.453073499758
 05/06  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064168782,0.0,0.453064168782
 05/06  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067990331,0.0,0.453067990331
 05/06  06:00:00,4.99305466579,2.19848747161,0.0445403821786,0.0,0.5500053624,2.2000214496,0.0648491883611,0.0448491883611,0.02
 05/06  07:00:00,4.94895744755,2.19848747161,0.000443163944552,0.0,0.5500053624,2.2000214496,0.55383182222,0.100732061449,0.453099760772
 05/06  08:00:00,6.65665475758,2.19848747161,0.0581243867694,0.0,1.6500160872,2.750026812,0.453099738047,0.0,0.453099738047
 05/06  09:00:00,6.70191009552,2.19848747161,0.103379724713,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/06  10:00:00,6.69191379281,2.19848747161,0.0933834220017,0.0,1.6500160872,2.750026812,0.453110150701,0.0,0.453110150701
 05/06  11:00:00,6.66354203541,2.19848747161,0.0650116645969,0.0,1.6500160872,2.750026812,0.453115133499,0.0,0.453115133499
 05/06  12:00:00,4.98069110348,2.19848747161,0.0321768198747,0.0,0.8250080436,1.9250187684,0.453107102531,0.0,0.453107102531
 05/06  13:00:00,4.97961566532,2.19848747161,0.0311013817099,0.0,0.8250080436,1.9250187684,0.453098216245,0.0,0.453098216245
 05/06  14:00:00,5.00925142798,2.19848747161,0.0607371443748,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/06  15:00:00,5.07866246138,2.19848747161,0.130148177767,0.0,0.8250080436,1.9250187684,0.453095434044,0.0,0.453095434044
 05/06  16:00:00,5.1211834093,2.19848747161,0.172669125686,0.0,0.8250080436,1.9250187684,0.453104881969,0.0,0.453104881969
 05/06  17:00:00,4.29052475213,2.19848747161,0.167018512121,0.0,0.2750026812,1.6500160872,0.453085583928,0.0,0.453085583928
 05/06  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086674376,0.0,0.453086674376
 05/06  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308120639,0.0,0.45308120639
 05/06  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084884412,0.0,0.453084884412
 05/06  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056172698,0.0,0.453056172698
 05/06  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080779554,0.0,0.453080779554
 05/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064717481,0.0,0.453064717481
 05/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084578367,0.0,0.453084578367
 05/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082115138,0.0,0.453082115138
 05/07  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088921429,0.0,0.453088921429
 05/07  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088103321,0.0,0.453088103321
 05/07  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081790513,0.0,0.453081790513
 05/07  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087021223,0.0,0.453087021223
 05/07  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074802961,0.0,0.453074802961
 05/07  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084277259,0.0,0.453084277259
