Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/07  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086838889,0.0,0.453086838889
 05/07  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308126599,0.0,0.45308126599
 05/07  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080942617,0.0,0.453080942617
 05/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087231887,0.0,0.453087231887
 05/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073089022,0.0,0.453073089022
 05/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057205441,0.0,0.453057205441
 05/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082536178,0.0,0.453082536178
 05/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073020492,0.0,0.453073020492
 05/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/08  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069309546,0.0,0.453069309546
 05/08  06:00:00,4.98556402346,2.19848747161,0.0370497398504,0.0,0.5500053624,2.2000214496,0.608603712224,0.15553192924,0.453071782983
 05/08  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.634440149986,0.614440149986,0.02
 05/08  08:00:00,12.128551436,2.19848747161,0.0299674412027,0.0,4.9500482616,4.9500482616,0.482656920827,0.0295279321312,0.453128988696
 05/08  09:00:00,12.1012038187,2.19848747161,0.00261982392774,0.0,4.9500482616,4.9500482616,0.453149263494,0.0,0.453149263494
 05/08  10:00:00,12.1165128388,2.19848747161,0.017928843949,0.0,4.9500482616,4.9500482616,0.453140115683,0.0,0.453140115683
 05/08  11:00:00,12.1662454422,2.19848747161,0.0676614473584,0.0,4.9500482616,4.9500482616,0.453120098237,0.0,0.453120098237
 05/08  12:00:00,11.6310192202,2.19848747161,0.0824405877566,0.0,4.9500482616,4.4000428992,0.886334178295,0.0,0.886334178295
 05/08  13:00:00,12.4195487443,2.19848747161,0.320964749524,0.0,4.9500482616,4.9500482616,0.453155538971,0.0,0.453155538971
 05/08  14:00:00,12.5755716602,2.19848747161,0.476987665371,0.0,4.9500482616,4.9500482616,0.453134780928,0.0,0.453134780928
 05/08  15:00:00,12.7469909573,2.19848747161,0.648406962461,0.0,4.9500482616,4.9500482616,0.453133067741,0.0,0.453133067741
 05/08  16:00:00,12.7603599601,2.19848747161,0.661775965265,0.0,4.9500482616,4.9500482616,0.453136741696,0.0,0.453136741696
 05/08  17:00:00,7.88964259324,2.19848747161,0.191101497633,0.0,2.750026812,2.750026812,0.453121067517,0.0,0.453121067517
 05/08  18:00:00,6.08350968522,2.19848747161,0.0349846768123,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/08  19:00:00,6.43235834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.453114128309,0.0,0.453114128309
 05/08  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453099479738,0.0,0.453099479738
 05/08  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453088096611,0.0,0.453088096611
 05/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077407847,0.0,0.453077407847
 05/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306788127,0.0,0.45306788127
 05/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058229997,0.0,0.453058229997
 05/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083680546,0.0,0.453083680546
 05/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081911408,0.0,0.453081911408
 05/09  06:00:00,4.97733818905,2.19848747161,0.0288239054388,0.0,0.5500053624,2.2000214496,0.7508056965,0.297720956024,0.453084740475
 05/09  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.613966272946,0.593966272946,0.02
 05/09  08:00:00,12.1240492823,2.19848747161,0.025465287482,0.0,4.9500482616,4.9500482616,0.481589263548,0.0284643371413,0.453124926407
 05/09  09:00:00,12.1663594053,2.19848747161,0.0677754105141,0.0,4.9500482616,4.9500482616,0.456883650568,0.00374207582704,0.453141574741
 05/09  10:00:00,12.3534266849,2.19848747161,0.254842690135,0.0,4.9500482616,4.9500482616,0.45314181667,0.0,0.45314181667
 05/09  11:00:00,12.5435702882,2.19848747161,0.44498629336,0.0,4.9500482616,4.9500482616,0.453158257321,0.0,0.453158257321
 05/09  12:00:00,11.9476592794,2.19848747161,0.399080647024,0.0,4.9500482616,4.4000428992,0.886358625879,0.0,0.886358625879
 05/09  13:00:00,12.8520977614,2.19848747161,0.753513766624,0.0,4.9500482616,4.9500482616,0.45312534493,0.0,0.45312534493
 05/09  14:00:00,13.0118277462,2.19848747161,0.91324375137,0.0,4.9500482616,4.9500482616,0.453103350447,0.0,0.453103350447
 05/09  15:00:00,13.0521317682,2.19848747161,0.953547773353,0.0,4.9500482616,4.9500482616,0.45313785841,0.0,0.45313785841
 05/09  16:00:00,12.9927680425,2.19848747161,0.894184047712,0.0,4.9500482616,4.9500482616,0.453151817003,0.0,0.453151817003
 05/09  17:00:00,7.97390025251,2.19848747161,0.275359156902,0.0,2.750026812,2.750026812,0.453117985739,0.0,0.453117985739
 05/09  18:00:00,6.12668639158,2.19848747161,0.0781613831715,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/09  19:00:00,6.44689009267,2.19848747161,0.0145317509308,0.0,1.6500160872,2.2000214496,0.453109795247,0.0,0.453109795247
 05/09  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453103377851,0.0,0.453103377851
 05/09  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453093669788,0.0,0.453093669788
 05/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081207442,0.0,0.453081207442
 05/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071587471,0.0,0.453071587471
 05/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061828987,0.0,0.453061828987
 05/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308713621,0.0,0.45308713621
 05/10  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308703441,0.0,0.45308703441
 05/10  06:00:00,4.99559364945,2.19848747161,0.0470793658387,0.0,0.5500053624,2.2000214496,0.061621061506,0.041621061506,0.02
 05/10  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,1.47264900581,1.019550156,0.453098849805
 05/10  08:00:00,12.120911179,2.19848747161,0.022327184166,0.0,4.9500482616,4.9500482616,0.484766693623,0.0316258105054,0.453140883118
 05/10  09:00:00,12.1633830016,2.19848747161,0.0647990068047,0.0,4.9500482616,4.9500482616,0.453145080447,0.0,0.453145080447
 05/10  10:00:00,12.242344306,2.19848747161,0.143760311207,0.0,4.9500482616,4.9500482616,0.453134947462,0.0,0.453134947462
 05/10  11:00:00,12.4115366951,2.19848747161,0.312952700311,0.0,4.9500482616,4.9500482616,0.453165008077,0.0,0.453165008077
 05/10  12:00:00,11.9600240709,2.19848747161,0.411445438526,0.0,4.9500482616,4.4000428992,0.453172021671,0.0,0.453172021671
 05/10  13:00:00,12.943912492,2.19848747161,0.845328497143,0.0,4.9500482616,4.9500482616,0.886346931158,0.0,0.886346931158
 05/10  14:00:00,13.1474473081,2.19848747161,1.04886331331,0.0,4.9500482616,4.9500482616,0.453138829789,0.0,0.453138829789
 05/10  15:00:00,13.2198285085,2.19848747161,1.1212445137,0.0,4.9500482616,4.9500482616,0.4531255815,0.0,0.4531255815
 05/10  16:00:00,13.2136788141,2.19848747161,1.11509481924,0.0,4.9500482616,4.9500482616,0.453147400175,0.0,0.453147400175
 05/10  17:00:00,7.9161252729,2.19848747161,0.217584177288,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/10  18:00:00,6.06359638361,2.19848747161,0.0150713751955,0.0,1.6500160872,2.2000214496,0.453113242841,0.0,0.453113242841
 05/10  19:00:00,6.43235834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.453107351236,0.0,0.453107351236
 05/10  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453107166751,0.0,0.453107166751
 05/10  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089230252,0.0,0.453089230252
 05/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077812173,0.0,0.453077812173
 05/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068065247,0.0,0.453068065247
 05/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058206583,0.0,0.453058206583
 05/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083429204,0.0,0.453083429204
 05/11  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084883469,0.0,0.453084883469
 05/11  06:00:00,5.01461214968,2.19848747161,0.0660978660688,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/11  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,1.34934101181,0.896232182919,0.453108828887
 05/11  08:00:00,12.1378397841,2.19848747161,0.0392557893312,0.0,4.9500482616,4.9500482616,0.453127195397,0.0,0.453127195397
 05/11  09:00:00,12.1276747217,2.19848747161,0.0290907269049,0.0,4.9500482616,4.9500482616,0.453149912888,0.0,0.453149912888
 05/11  10:00:00,12.2300087198,2.19848747161,0.131424724986,0.0,4.9500482616,4.9500482616,0.453119902523,0.0,0.453119902523
 05/11  11:00:00,12.5260622452,2.19848747161,0.4274782504,0.0,4.9500482616,4.9500482616,0.453142097491,0.0,0.453142097491
 05/11  12:00:00,12.1417410912,2.19848747161,0.593162458746,0.0,4.9500482616,4.4000428992,0.453184335792,0.0,0.453184335792
 05/11  13:00:00,13.1528919952,2.19848747161,1.05430800043,0.0,4.9500482616,4.9500482616,0.453173184959,0.0,0.453173184959
 05/11  14:00:00,13.2283211377,2.19848747161,1.12973714285,0.0,4.9500482616,4.9500482616,0.453168029493,0.0,0.453168029493
 05/11  15:00:00,13.3322801664,2.19848747161,1.23369617158,0.0,4.9500482616,4.9500482616,0.453128434443,0.0,0.453128434443
 05/11  16:00:00,13.6239665856,2.19848747161,1.52538259074,0.0,4.9500482616,4.9500482616,0.453115481903,0.0,0.453115481903
 05/11  17:00:00,8.63895258995,2.19848747161,0.94041149434,0.0,2.750026812,2.750026812,0.453142042945,0.0,0.453142042945
 05/11  18:00:00,6.35496927661,2.19848747161,0.306444268199,0.0,1.6500160872,2.2000214496,0.453120020747,0.0,0.453120020747
 05/11  19:00:00,6.477929395,2.19848747161,0.0455710532535,0.0,1.6500160872,2.2000214496,0.453108540112,0.0,0.453108540112
 05/11  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453111324592,0.0,0.453111324592
 05/11  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307764182,0.0,0.45307764182
 05/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067463104,0.0,0.453067463104
 05/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057576216,0.0,0.453057576216
 05/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084211738,0.0,0.453084211738
 05/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072779312,0.0,0.453072779312
 05/12  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075720724,0.0,0.453075720724
 05/12  06:00:00,4.97935148718,2.19848747161,0.0308372035675,0.0,0.5500053624,2.2000214496,0.0632353897258,0.0432353897258,0.02
 05/12  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.558069531221,0.104962106951,0.453107424269
 05/12  08:00:00,12.1558043249,2.19848747161,0.0572203300682,0.0,4.9500482616,4.9500482616,0.482681359614,0.0295362865832,0.453145073031
 05/12  09:00:00,12.3848053255,2.19848747161,0.286221330732,0.0,4.9500482616,4.9500482616,0.453143318226,0.0,0.453143318226
 05/12  10:00:00,12.7502741761,2.19848747161,0.651690181292,0.0,4.9500482616,4.9500482616,0.453142789878,0.0,0.453142789878
 05/12  11:00:00,12.908482091,2.19848747161,0.809898096222,0.0,4.9500482616,4.9500482616,0.453154006222,0.0,0.453154006222
 05/12  12:00:00,12.2617430613,2.19848747161,0.71316442887,0.0,4.9500482616,4.4000428992,0.453180323423,0.0,0.453180323423
 05/12  13:00:00,13.2452703889,2.19848747161,1.14668639409,0.0,4.9500482616,4.9500482616,0.453135352939,0.0,0.453135352939
 05/12  14:00:00,13.3607884106,2.19848747161,1.26220441584,0.0,4.9500482616,4.9500482616,0.453103839714,0.0,0.453103839714
 05/12  15:00:00,13.4543078368,2.19848747161,1.35572384197,0.0,4.9500482616,4.9500482616,0.453126924831,0.0,0.453126924831
 05/12  16:00:00,13.5929088657,2.19848747161,1.49432487094,0.0,4.9500482616,4.9500482616,0.453158223195,0.0,0.453158223195
 05/12  17:00:00,8.53473874596,2.19848747161,0.83619765035,0.0,2.750026812,2.750026812,0.453128433141,0.0,0.453128433141
 05/12  18:00:00,6.49640779331,2.19848747161,0.447882784895,0.0,1.6500160872,2.2000214496,0.453111251257,0.0,0.453111251257
 05/12  19:00:00,6.64975439039,2.19848747161,0.217396048646,0.0,1.6500160872,2.2000214496,0.453104960539,0.0,0.453104960539
 05/12  20:00:00,7.8784954817,2.19848747161,0.0769758356917,0.0,1.1000107248,2.2000214496,0.453092711938,0.0,0.453092711938
 05/12  21:00:00,7.8453004391,2.19848747161,0.0437807930931,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060030422,0.0,0.453060030422
 05/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085046295,0.0,0.453085046295
 05/13  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075067865,0.0,0.453075067865
 05/13  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065029121,0.0,0.453065029121
 05/13  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054973355,0.0,0.453054973355
 05/13  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  06:00:00,5.00670166014,2.19848747161,0.0581873765268,0.0,0.5500053624,2.2000214496,0.497509460027,0.0444252743863,0.45308418564
 05/13  07:00:00,4.99140527119,2.19848747161,0.0428909875789,0.0,0.5500053624,2.2000214496,0.502899105851,0.049807278023,0.453091827828
 05/13  08:00:00,6.75138230552,2.19848747161,0.152851934707,0.0,1.6500160872,2.750026812,0.453102268615,0.0,0.453102268615
 05/13  09:00:00,6.79236290936,2.19848747161,0.193832538551,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/13  10:00:00,6.82000249747,2.19848747161,0.221472126664,0.0,1.6500160872,2.750026812,0.453108722408,0.0,0.453108722408
 05/13  11:00:00,6.88439234241,2.19848747161,0.285861971601,0.0,1.6500160872,2.750026812,0.453118983356,0.0,0.453118983356
 05/13  12:00:00,5.13109111222,2.19848747161,0.182576828611,0.0,0.8250080436,1.9250187684,0.453107558212,0.0,0.453107558212
 05/13  13:00:00,5.14724984653,2.19848747161,0.198735562922,0.0,0.8250080436,1.9250187684,0.453081399525,0.0,0.453081399525
 05/13  14:00:00,5.21287938369,2.19848747161,0.264365100082,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/13  15:00:00,5.35531009205,2.19848747161,0.40679580844,0.0,0.8250080436,1.9250187684,0.453073879156,0.0,0.453073879156
 05/13  16:00:00,5.38184702223,2.19848747161,0.433332738618,0.0,0.8250080436,1.9250187684,0.453096324731,0.0,0.453096324731
 05/13  17:00:00,4.42056595539,2.19848747161,0.297059715379,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089508168,0.0,0.453089508168
 05/13  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089563412,0.0,0.453089563412
 05/13  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091760474,0.0,0.453091760474
 05/13  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069854125,0.0,0.453069854125
 05/13  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059787489,0.0,0.453059787489
 05/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080978858,0.0,0.453080978858
 05/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065865387,0.0,0.453065865387
 05/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085083665,0.0,0.453085083665
 05/14  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080049933,0.0,0.453080049933
 05/14  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078077217,0.0,0.453078077217
 05/14  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084110414,0.0,0.453084110414
 05/14  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070807194,0.0,0.453070807194
 05/14  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066757152,0.0,0.453066757152
 05/14  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092310725,0.0,0.453092310725
 05/14  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079026166,0.0,0.453079026166
 05/14  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307963325,0.0,0.45307963325
 05/14  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083230703,0.0,0.453083230703
 05/14  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083742307,0.0,0.453083742307
 05/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081434068,0.0,0.453081434068
 05/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063575346,0.0,0.453063575346
 05/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083703865,0.0,0.453083703865
 05/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074030898,0.0,0.453074030898
 05/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063787398,0.0,0.453063787398
 05/15  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062844554,0.0,0.453062844554
 05/15  06:00:00,5.00970737464,2.19848747161,0.0611930910313,0.0,0.5500053624,2.2000214496,0.116516526699,0.0965165266988,0.02
 05/15  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.496229381231,0.0431309605401,0.453098420691
 05/15  08:00:00,12.1408582348,2.19848747161,0.0422742399498,0.0,4.9500482616,4.9500482616,0.48626820854,0.0331284012211,0.453139807319
 05/15  09:00:00,12.1321134633,2.19848747161,0.0335294685225,0.0,4.9500482616,4.9500482616,0.453146630143,0.0,0.453146630143
 05/15  10:00:00,12.2553143039,2.19848747161,0.156730309106,0.0,4.9500482616,4.9500482616,0.453140981836,0.0,0.453140981836
 05/15  11:00:00,12.528503164,2.19848747161,0.42991916923,0.0,4.9500482616,4.9500482616,0.453146854598,0.0,0.453146854598
 05/15  12:00:00,12.0795609404,2.19848747161,0.53098230804,0.0,4.9500482616,4.4000428992,0.453165979225,0.0,0.453165979225
 05/15  13:00:00,13.1485235627,2.19848747161,1.04993956791,0.0,4.9500482616,4.9500482616,0.453167643113,0.0,0.453167643113
 05/15  14:00:00,13.3586879879,2.19848747161,1.26010399306,0.0,4.9500482616,4.9500482616,0.453153817083,0.0,0.453153817083
 05/15  15:00:00,13.5634700851,2.19848747161,1.46488609033,0.0,4.9500482616,4.9500482616,0.453122769622,0.0,0.453122769622
 05/15  16:00:00,13.6949957468,2.19848747161,1.59641175194,0.0,4.9500482616,4.9500482616,0.453141748539,0.0,0.453141748539
 05/15  17:00:00,8.52741931114,2.19848747161,0.82887821553,0.0,2.750026812,2.750026812,0.453133341341,0.0,0.453133341341
 05/15  18:00:00,6.51709944389,2.19848747161,0.468574435484,0.0,1.6500160872,2.2000214496,0.453109944783,0.0,0.453109944783
 05/15  19:00:00,6.67141126788,2.19848747161,0.239052926133,0.0,1.6500160872,2.2000214496,0.453105601977,0.0,0.453105601977
 05/15  20:00:00,7.86212732848,2.19848747161,0.0606076824659,0.0,1.1000107248,2.2000214496,0.453098910343,0.0,0.453098910343
 05/15  21:00:00,7.80778294297,2.19848747161,0.00626329695653,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084299571,0.0,0.453084299571
 05/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054816789,0.0,0.453054816789
 05/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079551574,0.0,0.453079551574
 05/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069218523,0.0,0.453069218523
 05/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058864759,0.0,0.453058864759
 05/16  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061119664,0.0,0.453061119664
 05/16  06:00:00,4.98055108655,2.19848747161,0.0320368029372,0.0,0.5500053624,2.2000214496,0.0638445885822,0.0438445885822,0.02
 05/16  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.547989055865,0.0948824411279,0.453106614737
 05/16  08:00:00,12.2217873812,2.19848747161,0.123203386363,0.0,4.9500482616,4.9500482616,0.482407588562,0.0292702208326,0.45313736773
 05/16  09:00:00,12.6733194974,2.19848747161,0.574735502598,0.0,4.9500482616,4.9500482616,0.45314237016,0.0,0.45314237016
 05/16  10:00:00,13.0183690683,2.19848747161,0.919785073509,0.0,4.9500482616,4.9500482616,0.453151357672,0.0,0.453151357672
 05/16  11:00:00,13.1379574429,2.19848747161,1.03937344812,0.0,4.9500482616,4.9500482616,0.453148930153,0.0,0.453148930153
 05/16  12:00:00,12.4509177164,2.19848747161,0.902339084024,0.0,4.9500482616,4.4000428992,0.453151640738,0.0,0.453151640738
 05/16  13:00:00,13.3308624979,2.19848747161,1.23227850305,0.0,4.9500482616,4.9500482616,0.453171107221,0.0,0.453171107221
 05/16  14:00:00,13.4688684617,2.19848747161,1.3702844669,0.0,4.9500482616,4.9500482616,0.453116065802,0.0,0.453116065802
 05/16  15:00:00,13.517438926,2.19848747161,1.41885493116,0.0,4.9500482616,4.9500482616,0.453119634323,0.0,0.453119634323
 05/16  16:00:00,13.5706430369,2.19848747161,1.47205904213,0.0,4.9500482616,4.9500482616,0.453151267268,0.0,0.453151267268
 05/16  17:00:00,8.56037473134,2.19848747161,0.861833635732,0.0,2.750026812,2.750026812,0.453120576835,0.0,0.453120576835
 05/16  18:00:00,6.5756963139,2.19848747161,0.527171305491,0.0,1.6500160872,2.2000214496,0.453116557436,0.0,0.453116557436
 05/16  19:00:00,6.33849444298,2.19848747161,0.289969434571,0.0,1.6500160872,2.2000214496,0.453105477441,0.0,0.453105477441
 05/16  20:00:00,7.90484924385,2.19848747161,0.103329597844,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/16  21:00:00,7.86097009645,2.19848747161,0.0594504504411,0.0,1.1000107248,2.2000214496,0.453081340702,0.0,0.453081340702
 05/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453053552768,0.0,0.453053552768
 05/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078226156,0.0,0.453078226156
 05/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067815856,0.0,0.453067815856
 05/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057358465,0.0,0.453057358465
 05/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081905058,0.0,0.453081905058
 05/17  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/17  06:00:00,5.03834329361,2.19848747161,0.0898290099988,0.0,0.5500053624,2.2000214496,0.453086535854,0.0,0.453086535854
 05/17  07:00:00,6.10814822633,2.19848747161,0.0596232179229,0.0,1.6500160872,2.2000214496,0.476061695911,0.0229516058435,0.453110090067
 05/17  08:00:00,12.9459811015,2.19848747161,0.847397106669,0.0,4.9500482616,4.9500482616,0.453136880242,0.0,0.453136880242
 05/17  09:00:00,13.3532786839,2.19848747161,1.25469468905,0.0,4.9500482616,4.9500482616,0.453132368189,0.0,0.453132368189
 05/17  10:00:00,13.4157601199,2.19848747161,1.3171761251,0.0,4.9500482616,4.9500482616,0.453149335487,0.0,0.453149335487
 05/17  11:00:00,13.4086654779,2.19848747161,1.31008148313,0.0,4.9500482616,4.9500482616,0.453162290453,0.0,0.453162290453
 05/17  12:00:00,12.5961990096,2.19848747161,1.04762037714,0.0,4.9500482616,4.4000428992,0.453176662552,0.0,0.453176662552
 05/17  13:00:00,13.4232083081,2.19848747161,1.32462431328,0.0,4.9500482616,4.9500482616,0.453144580769,0.0,0.453144580769
 05/17  14:00:00,13.5478426291,2.19848747161,1.44925863427,0.0,4.9500482616,4.9500482616,0.453131421689,0.0,0.453131421689
 05/17  15:00:00,13.8181376195,2.19848747161,1.71955362466,0.0,4.9500482616,4.9500482616,0.453106590236,0.0,0.453106590236
 05/17  16:00:00,13.993594446,2.19848747161,1.89501045114,0.0,4.9500482616,4.9500482616,0.453148240043,0.0,0.453148240043
 05/17  17:00:00,8.79102096571,2.19848747161,1.0924798701,0.0,2.750026812,2.750026812,0.453124994164,0.0,0.453124994164
 05/17  18:00:00,6.63369039142,2.19848747161,0.58516538301,0.0,1.6500160872,2.2000214496,0.453103911223,0.0,0.453103911223
 05/17  19:00:00,6.40542351093,2.19848747161,0.356898502521,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/17  20:00:00,8.05534801527,2.19848747161,0.253828369258,0.0,1.1000107248,2.2000214496,0.453100753446,0.0,0.453100753446
 05/17  21:00:00,8.1163549355,2.19848747161,0.314835289489,0.0,1.1000107248,2.2000214496,0.453079190268,0.0,0.453079190268
 05/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069303185,0.0,0.453069303185
 05/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058848346,0.0,0.453058848346
 05/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083274562,0.0,0.453083274562
 05/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072749745,0.0,0.453072749745
 05/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067789307,0.0,0.453067789307
 05/18  06:00:00,5.41723548815,2.19848747161,0.468721204545,0.0,0.5500053624,2.2000214496,0.453088362553,0.0,0.453088362553
 05/18  07:00:00,6.66157134771,2.19848747161,0.613046339299,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/18  08:00:00,14.3314776077,2.19848747161,2.23289361284,0.0,4.9500482616,4.9500482616,0.453132114288,0.0,0.453132114288
 05/18  09:00:00,14.6284186345,2.19848747161,2.52983463971,0.0,4.9500482616,4.9500482616,0.453135591809,0.0,0.453135591809
 05/18  10:00:00,14.843593353,2.19848747161,2.74500935815,0.0,4.9500482616,4.9500482616,0.453150050177,0.0,0.453150050177
 05/18  11:00:00,14.9576268771,2.19848747161,2.85904288232,0.0,4.9500482616,4.9500482616,0.453160848136,0.0,0.453160848136
 05/18  12:00:00,14.2347321994,2.19848747161,2.686153567,0.0,4.9500482616,4.4000428992,0.88626281712,0.0,0.88626281712
 05/18  13:00:00,15.4212676547,2.19848747161,3.32268365985,0.0,4.9500482616,4.9500482616,0.453099018574,0.0,0.453099018574
 05/18  14:00:00,15.5692511476,2.19848747161,3.47066715277,0.0,4.9500482616,4.9500482616,0.453138931084,0.0,0.453138931084
 05/18  15:00:00,14.7855801878,2.19848747161,2.68699619303,0.0,4.9500482616,4.9500482616,0.453127283644,0.0,0.453127283644
 05/18  16:00:00,14.4167194812,2.19848747161,2.31813548643,0.0,4.9500482616,4.9500482616,0.453136575179,0.0,0.453136575179
 05/18  17:00:00,9.31901419756,2.19848747161,1.62047310195,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/18  18:00:00,7.3622542377,2.19848747161,1.31372922929,0.0,1.6500160872,2.2000214496,0.453115620128,0.0,0.453115620128
 05/18  19:00:00,7.15964247134,2.19848747161,1.11111746293,0.0,1.6500160872,2.2000214496,0.453104072198,0.0,0.453104072198
 05/18  20:00:00,8.58878176424,2.19848747161,0.787262118226,0.0,1.1000107248,2.2000214496,0.453108846078,0.0,0.453108846078
 05/18  21:00:00,8.32850632411,2.19848747161,0.526986678103,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092343066,0.0,0.453092343066
 05/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077544135,0.0,0.453077544135
 05/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066987126,0.0,0.453066987126
 05/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056315675,0.0,0.453056315675
 05/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308064438,0.0,0.45308064438
 05/19  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080908597,0.0,0.453080908597
 05/19  06:00:00,5.28541836468,2.19848747161,0.336904081073,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/19  07:00:00,6.15085924318,2.19848747161,0.102334234769,0.0,1.6500160872,2.2000214496,0.730347023558,0.277244157596,0.453102865962
 05/19  08:00:00,13.2084100728,2.19848747161,1.10982607796,0.0,4.9500482616,4.9500482616,0.45313123916,0.0,0.45313123916
 05/19  09:00:00,13.6871803707,2.19848747161,1.58859637594,0.0,4.9500482616,4.9500482616,0.453135673263,0.0,0.453135673263
 05/19  10:00:00,14.0468518572,2.19848747161,1.94826786238,0.0,4.9500482616,4.9500482616,0.45314514342,0.0,0.45314514342
 05/19  11:00:00,14.13410473,2.19848747161,2.03552073518,0.0,4.9500482616,4.9500482616,0.453117482173,0.0,0.453117482173
 05/19  12:00:00,13.5410110041,2.19848747161,1.99243237172,0.0,4.9500482616,4.4000428992,0.453181635014,0.0,0.453181635014
 05/19  13:00:00,14.7030043097,2.19848747161,2.60442031485,0.0,4.9500482616,4.9500482616,0.453152262636,0.0,0.453152262636
 05/19  14:00:00,14.3434629892,2.19848747161,2.24487899434,0.0,4.9500482616,4.9500482616,0.453141627533,0.0,0.453141627533
 05/19  15:00:00,13.8589952558,2.19848747161,1.76041126098,0.0,4.9500482616,4.9500482616,0.453137887685,0.0,0.453137887685
 05/19  16:00:00,13.5889767152,2.19848747161,1.49039272043,0.0,4.9500482616,4.9500482616,0.45314800369,0.0,0.45314800369
 05/19  17:00:00,8.36644014984,2.19848747161,0.667899054227,0.0,2.750026812,2.750026812,0.453114543445,0.0,0.453114543445
 05/19  18:00:00,6.30436029214,2.19848747161,0.255835283734,0.0,1.6500160872,2.2000214496,0.453110491317,0.0,0.453110491317
 05/19  19:00:00,6.17391273086,2.19848747161,0.125387722454,0.0,1.6500160872,2.2000214496,0.453101997581,0.0,0.453101997581
 05/19  20:00:00,7.86359030871,2.19848747161,0.0620706626959,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/19  21:00:00,7.84046964457,2.19848747161,0.038949998558,0.0,1.1000107248,2.2000214496,0.453104311561,0.0,0.453104311561
 05/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054695055,0.0,0.453054695055
 05/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080419402,0.0,0.453080419402
 05/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068319824,0.0,0.453068319824
 05/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057535696,0.0,0.453057535696
 05/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081741906,0.0,0.453081741906
 05/20  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  06:00:00,4.99177487197,2.19848747161,0.0432605883565,0.0,0.5500053624,2.2000214496,0.498256061205,0.0451696105071,0.453086450698
 05/20  07:00:00,4.94851428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,0.506570394529,0.0534699079602,0.453100486569
 05/20  08:00:00,6.64449059547,2.19848747161,0.0459602246644,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/20  09:00:00,6.69068323103,2.19848747161,0.0921528602193,0.0,1.6500160872,2.750026812,0.453101424973,0.0,0.453101424973
 05/20  10:00:00,6.74539450205,2.19848747161,0.14686413124,0.0,1.6500160872,2.750026812,0.453105910693,0.0,0.453105910693
 05/20  11:00:00,6.8806279507,2.19848747161,0.282097579887,0.0,1.6500160872,2.750026812,0.453111951246,0.0,0.453111951246
 05/20  12:00:00,5.18362275473,2.19848747161,0.235108471123,0.0,0.8250080436,1.9250187684,0.453110362022,0.0,0.453110362022
 05/20  13:00:00,5.26536920645,2.19848747161,0.316854922839,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/20  14:00:00,5.32668868286,2.19848747161,0.378174399248,0.0,0.8250080436,1.9250187684,0.453098630788,0.0,0.453098630788
 05/20  15:00:00,5.44869164272,2.19848747161,0.500177359111,0.0,0.8250080436,1.9250187684,0.453090582753,0.0,0.453090582753
 05/20  16:00:00,5.55048358658,2.19848747161,0.601969302973,0.0,0.8250080436,1.9250187684,0.453103643739,0.0,0.453103643739
 05/20  17:00:00,4.67161386585,2.19848747161,0.548107625839,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092769265,0.0,0.453092769265
 05/20  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088822827,0.0,0.453088822827
 05/20  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081707384,0.0,0.453081707384
 05/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307510203,0.0,0.45307510203
 05/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064352252,0.0,0.453064352252
 05/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084262505,0.0,0.453084262505
 05/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068602497,0.0,0.453068602497
 05/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052882159,0.0,0.453052882159
 05/21  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082714506,0.0,0.453082714506
 05/21  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084858316,0.0,0.453084858316
 05/21  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086480685,0.0,0.453086480685
 05/21  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088603476,0.0,0.453088603476
 05/21  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085698128,0.0,0.453085698128
 05/21  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070562421,0.0,0.453070562421
 05/21  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075667272,0.0,0.453075667272
 05/21  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077491604,0.0,0.453077491604
 05/21  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088104648,0.0,0.453088104648
 05/21  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080547754,0.0,0.453080547754
 05/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074423993,0.0,0.453074423993
 05/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305711943,0.0,0.45305711943
 05/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077583116,0.0,0.453077583116
 05/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066744868,0.0,0.453066744868
 05/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305578298,0.0,0.45305578298
 05/22  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092206415,0.0,0.453092206415
 05/22  06:00:00,5.23109224465,2.19848747161,0.282577961036,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/22  07:00:00,6.25814484828,2.19848747161,0.209619839868,0.0,1.6500160872,2.2000214496,0.453099238594,0.0,0.453099238594
 05/22  08:00:00,13.4042671756,2.19848747161,1.30568318076,0.0,4.9500482616,4.9500482616,0.453132419048,0.0,0.453132419048
 05/22  09:00:00,13.7890174423,2.19848747161,1.69043344746,0.0,4.9500482616,4.9500482616,0.453144433361,0.0,0.453144433361
 05/22  10:00:00,13.9358098637,2.19848747161,1.83722586887,0.0,4.9500482616,4.9500482616,0.453126537716,0.0,0.453126537716
 05/22  11:00:00,14.0052636758,2.19848747161,1.90667968104,0.0,4.9500482616,4.9500482616,0.453158265602,0.0,0.453158265602
 05/22  12:00:00,13.2261878761,2.19848747161,1.67760924368,0.0,4.9500482616,4.4000428992,0.453164796622,0.0,0.453164796622
 05/22  13:00:00,14.0339930432,2.19848747161,1.93540904843,0.0,4.9500482616,4.9500482616,0.45314732599,0.0,0.45314732599
 05/22  14:00:00,14.1194004928,2.19848747161,2.02081649803,0.0,4.9500482616,4.9500482616,0.453124270204,0.0,0.453124270204
 05/22  15:00:00,14.2788081897,2.19848747161,2.1802241949,0.0,4.9500482616,4.9500482616,0.453122514634,0.0,0.453122514634
 05/22  16:00:00,14.4182983318,2.19848747161,2.31971433697,0.0,4.9500482616,4.9500482616,0.453150369027,0.0,0.453150369027
 05/22  17:00:00,9.37116543393,2.19848747161,1.67262433832,0.0,2.750026812,2.750026812,0.453116851157,0.0,0.453116851157
 05/22  18:00:00,7.30325288287,2.19848747161,1.25472787446,0.0,1.6500160872,2.2000214496,0.453110728722,0.0,0.453110728722
 05/22  19:00:00,7.02955503834,2.19848747161,0.981030029932,0.0,1.6500160872,2.2000214496,0.453098171586,0.0,0.453098171586
 05/22  20:00:00,8.39137815684,2.19848747161,0.589858510834,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/22  21:00:00,8.05315667055,2.19848747161,0.251637024536,0.0,1.1000107248,2.2000214496,0.453090067958,0.0,0.453090067958
 05/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080745667,0.0,0.453080745667
 05/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087384333,0.0,0.453087384333
 05/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057329784,0.0,0.453057329784
 05/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081201548,0.0,0.453081201548
 05/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070172307,0.0,0.453070172307
 05/23  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/23  06:00:00,5.08560245072,2.19848747161,0.137088167115,0.0,0.5500053624,2.2000214496,0.479618967851,0.0265439402367,0.453075027614
 05/23  07:00:00,6.19017602864,2.19848747161,0.141651020235,0.0,1.6500160872,2.2000214496,0.473293972809,0.0201871376226,0.453106835187
 05/23  08:00:00,13.2410697311,2.19848747161,1.14248573629,0.0,4.9500482616,4.9500482616,0.453139677594,0.0,0.453139677594
 05/23  09:00:00,13.620528555,2.19848747161,1.52194456016,0.0,4.9500482616,4.9500482616,0.453144117308,0.0,0.453144117308
 05/23  10:00:00,13.6783158702,2.19848747161,1.57973187543,0.0,4.9500482616,4.9500482616,0.453142367834,0.0,0.453142367834
 05/23  11:00:00,13.6475123943,2.19848747161,1.54892839948,0.0,4.9500482616,4.9500482616,0.453162375403,0.0,0.453162375403
 05/23  12:00:00,12.9229271466,2.19848747161,1.37434851421,0.0,4.9500482616,4.4000428992,0.453161866374,0.0,0.453161866374
 05/23  13:00:00,13.7476385831,2.19848747161,1.64905458825,0.0,4.9500482616,4.9500482616,0.453171358778,0.0,0.453171358778
 05/23  14:00:00,13.8288043932,2.19848747161,1.73022039836,0.0,4.9500482616,4.9500482616,0.45308985188,0.0,0.45308985188
 05/23  15:00:00,14.0389945544,2.19848747161,1.94041055956,0.0,4.9500482616,4.9500482616,0.453116721841,0.0,0.453116721841
 05/23  16:00:00,14.182333035,2.19848747161,2.08374904023,0.0,4.9500482616,4.9500482616,0.453150197653,0.0,0.453150197653
 05/23  17:00:00,9.08778146244,2.19848747161,1.38924036683,0.0,2.750026812,2.750026812,0.453123807795,0.0,0.453123807795
 05/23  18:00:00,6.98425215996,2.19848747161,0.935727151548,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/23  19:00:00,6.67865884048,2.19848747161,0.630133832069,0.0,1.6500160872,2.2000214496,0.453104575412,0.0,0.453104575412
 05/23  20:00:00,8.15828922649,2.19848747161,0.356769580479,0.0,1.1000107248,2.2000214496,0.453105981667,0.0,0.453105981667
 05/23  21:00:00,8.04471335792,2.19848747161,0.243193711908,0.0,1.1000107248,2.2000214496,0.453083369965,0.0,0.453083369965
 05/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086525793,0.0,0.453086525793
 05/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075511594,0.0,0.453075511594
 05/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064351238,0.0,0.453064351238
 05/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088057504,0.0,0.453088057504
 05/24  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308601894,0.0,0.45308601894
 05/24  06:00:00,5.19061098109,2.19848747161,0.242096697475,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/24  07:00:00,6.22843745006,2.19848747161,0.179912441647,0.0,1.6500160872,2.2000214496,0.453091278074,0.0,0.453091278074
 05/24  08:00:00,13.3807837883,2.19848747161,1.28219979345,0.0,4.9500482616,4.9500482616,0.45313933314,0.0,0.45313933314
 05/24  09:00:00,13.8415892564,2.19848747161,1.74300526157,0.0,4.9500482616,4.9500482616,0.453145213802,0.0,0.453145213802
 05/24  10:00:00,14.2646601078,2.19848747161,2.16607611301,0.0,4.9500482616,4.9500482616,0.453137050355,0.0,0.453137050355
 05/24  11:00:00,14.6649314116,2.19848747161,2.56634741682,0.0,4.9500482616,4.9500482616,0.453162841756,0.0,0.453162841756
 05/24  12:00:00,14.0404314212,2.19848747161,2.49185278883,0.0,4.9500482616,4.4000428992,0.453168755428,0.0,0.453168755428
 05/24  13:00:00,15.0632339815,2.19848747161,2.96464998671,0.0,4.9500482616,4.9500482616,0.453146301617,0.0,0.453146301617
 05/24  14:00:00,15.1546777256,2.19848747161,3.05609373077,0.0,4.9500482616,4.9500482616,0.453149258698,0.0,0.453149258698
 05/24  15:00:00,15.1615033848,2.19848747161,3.06291939002,0.0,4.9500482616,4.9500482616,0.453122341669,0.0,0.453122341669
 05/24  16:00:00,15.1154982558,2.19848747161,3.01691426096,0.0,4.9500482616,4.9500482616,0.453148369904,0.0,0.453148369904
 05/24  17:00:00,9.78535439868,2.19848747161,2.08681330307,0.0,2.750026812,2.750026812,0.453128431209,0.0,0.453128431209
 05/24  18:00:00,7.51954679359,2.19848747161,1.47102178518,0.0,1.6500160872,2.2000214496,0.453111259107,0.0,0.453111259107
 05/24  19:00:00,7.061274754,2.19848747161,1.01274974559,0.0,1.6500160872,2.2000214496,0.453102232783,0.0,0.453102232783
 05/24  20:00:00,8.48572881282,2.19848747161,0.68420916681,0.0,1.1000107248,2.2000214496,0.453096865921,0.0,0.453096865921
 05/24  21:00:00,8.35553209524,2.19848747161,0.55401244923,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063036651,0.0,0.453063036651
 05/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086678781,0.0,0.453086678781
 05/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075504465,0.0,0.453075504465
 05/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064263393,0.0,0.453064263393
 05/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087859727,0.0,0.453087859727
 05/25  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/25  06:00:00,5.40626401168,2.19848747161,0.457749728067,0.0,0.5500053624,2.2000214496,0.459849729795,0.00675782068994,0.453091909105
 05/25  07:00:00,6.57748905711,2.19848747161,0.5289640487,0.0,1.6500160872,2.2000214496,0.453112160243,0.0,0.453112160243
 05/25  08:00:00,14.0468643145,2.19848747161,1.94828031971,0.0,4.9500482616,4.9500482616,0.453139394961,0.0,0.453139394961
 05/25  09:00:00,14.4892275398,2.19848747161,2.39064354496,0.0,4.9500482616,4.9500482616,0.453135317024,0.0,0.453135317024
 05/25  10:00:00,14.8311400779,2.19848747161,2.73255608306,0.0,4.9500482616,4.9500482616,0.453137594043,0.0,0.453137594043
 05/25  11:00:00,15.0805854373,2.19848747161,2.98200144249,0.0,4.9500482616,4.9500482616,0.453120510962,0.0,0.453120510962
 05/25  12:00:00,14.4305127256,2.19848747161,2.88193409316,0.0,4.9500482616,4.4000428992,0.453177887799,0.0,0.453177887799
 05/25  13:00:00,15.2943575758,2.19848747161,3.19577358095,0.0,4.9500482616,4.9500482616,0.453154195106,0.0,0.453154195106
 05/25  14:00:00,15.3546096131,2.19848747161,3.25602561825,0.0,4.9500482616,4.9500482616,0.453135526722,0.0,0.453135526722
 05/25  15:00:00,15.2067864754,2.19848747161,3.10820248056,0.0,4.9500482616,4.9500482616,0.453136241394,0.0,0.453136241394
