Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/25  16:00:00,14.8943277594,2.19848747161,2.79574376464,0.0,4.9500482616,4.9500482616,0.453145241291,0.0,0.453145241291
 05/25  17:00:00,9.0194538674,2.19848747161,1.32091277179,0.0,2.750026812,2.750026812,0.453118563001,0.0,0.453118563001
 05/25  18:00:00,6.53754203969,2.19848747161,0.489017031276,0.0,1.6500160872,2.2000214496,0.453109892645,0.0,0.453109892645
 05/25  19:00:00,6.33261667337,2.19848747161,0.28409166496,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/25  20:00:00,7.9279087809,2.19848747161,0.126389134893,0.0,1.1000107248,2.2000214496,0.453089465918,0.0,0.453089465918
 05/25  21:00:00,7.90057919222,2.19848747161,0.0990595462059,0.0,1.1000107248,2.2000214496,0.453066682893,0.0,0.453066682893
 05/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056022396,0.0,0.453056022396
 05/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079682403,0.0,0.453079682403
 05/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068346599,0.0,0.453068346599
 05/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056991693,0.0,0.453056991693
 05/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087880295,0.0,0.453087880295
 05/26  06:00:00,5.10701105315,2.19848747161,0.158496769537,0.0,0.5500053624,2.2000214496,0.45308835995,0.0,0.45308835995
 05/26  07:00:00,6.0925494028,2.19848747161,0.0440243943937,0.0,1.6500160872,2.2000214496,0.0591006072712,0.0391006072712,0.02
 05/26  08:00:00,12.753218633,2.19848747161,0.654634638222,0.0,4.9500482616,4.9500482616,0.453120487013,0.0,0.453120487013
 05/26  09:00:00,13.082423197,2.19848747161,0.983839202175,0.0,4.9500482616,4.9500482616,0.453141573262,0.0,0.453141573262
 05/26  10:00:00,13.2021654834,2.19848747161,1.10358148854,0.0,4.9500482616,4.9500482616,0.453136997712,0.0,0.453136997712
 05/26  11:00:00,13.4137174551,2.19848747161,1.31513346028,0.0,4.9500482616,4.9500482616,0.453155568449,0.0,0.453155568449
 05/26  12:00:00,12.8276883223,2.19848747161,1.27910968988,0.0,4.9500482616,4.4000428992,0.453162205714,0.0,0.453162205714
 05/26  13:00:00,13.6405498829,2.19848747161,1.54196588809,0.0,4.9500482616,4.9500482616,0.886269791172,0.0,0.886269791172
 05/26  14:00:00,13.6706434313,2.19848747161,1.57205943646,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/26  15:00:00,13.7894367708,2.19848747161,1.69085277599,0.0,4.9500482616,4.9500482616,0.453133820027,0.0,0.453133820027
 05/26  16:00:00,13.6520091985,2.19848747161,1.55342520371,0.0,4.9500482616,4.9500482616,0.453146898571,0.0,0.453146898571
 05/26  17:00:00,8.37020071944,2.19848747161,0.671659623833,0.0,2.750026812,2.750026812,0.453130997146,0.0,0.453130997146
 05/26  18:00:00,6.27296563698,2.19848747161,0.224440628567,0.0,1.6500160872,2.2000214496,0.453116599841,0.0,0.453116599841
 05/26  19:00:00,6.15879370526,2.19848747161,0.110268696854,0.0,1.6500160872,2.2000214496,0.453097709603,0.0,0.453097709603
 05/26  20:00:00,7.82778485612,2.19848747161,0.0262652101123,0.0,1.1000107248,2.2000214496,0.453101763818,0.0,0.453101763818
 05/26  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089809387,0.0,0.453089809387
 05/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076759596,0.0,0.453076759596
 05/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/27  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065373758,0.0,0.453065373758
 05/27  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053914832,0.0,0.453053914832
 05/27  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307737137,0.0,0.45307737137
 05/27  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  06:00:00,5.00552843628,2.19848747161,0.0570141526726,0.0,0.5500053624,2.2000214496,0.499084221501,0.0459913834062,0.453092838095
 05/27  07:00:00,4.98440187134,2.19848747161,0.0358875877281,0.0,0.5500053624,2.2000214496,0.52520755129,0.0721073973904,0.4531001539
 05/27  08:00:00,6.704800882,2.19848747161,0.106270511192,0.0,1.6500160872,2.750026812,0.453105992322,0.0,0.453105992322
 05/27  09:00:00,6.73660251946,2.19848747161,0.13807214865,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/27  10:00:00,6.73619402743,2.19848747161,0.137663656624,0.0,1.6500160872,2.750026812,0.453108838624,0.0,0.453108838624
 05/27  11:00:00,6.7124606188,2.19848747161,0.113930247987,0.0,1.6500160872,2.750026812,0.45311078305,0.0,0.45311078305
 05/27  12:00:00,4.99863880771,2.19848747161,0.0501245241005,0.0,0.8250080436,1.9250187684,0.453106227801,0.0,0.453106227801
 05/27  13:00:00,5.01372079043,2.19848747161,0.0652065068161,0.0,0.8250080436,1.9250187684,0.453106494489,0.0,0.453106494489
 05/27  14:00:00,5.0395938923,2.19848747161,0.0910796086916,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/27  15:00:00,5.0998022216,2.19848747161,0.15128793799,0.0,0.8250080436,1.9250187684,0.453065007946,0.0,0.453065007946
 05/27  16:00:00,5.15839901817,2.19848747161,0.209884734559,0.0,0.8250080436,1.9250187684,0.453097184983,0.0,0.453097184983
 05/27  17:00:00,4.32162233038,2.19848747161,0.198116090374,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093353629,0.0,0.453093353629
 05/27  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091345836,0.0,0.453091345836
 05/27  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092292819,0.0,0.453092292819
 05/27  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084536848,0.0,0.453084536848
 05/27  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307311372,0.0,0.45307311372
 05/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058122077,0.0,0.453058122077
 05/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076140991,0.0,0.453076140991
 05/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059898046,0.0,0.453059898046
 05/28  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071501772,0.0,0.453071501772
 05/28  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081685129,0.0,0.453081685129
 05/28  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082620187,0.0,0.453082620187
 05/28  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087395656,0.0,0.453087395656
 05/28  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069901695,0.0,0.453069901695
 05/28  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086662982,0.0,0.453086662982
 05/28  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077401861,0.0,0.453077401861
 05/28  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078308342,0.0,0.453078308342
 05/28  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079214631,0.0,0.453079214631
 05/28  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308011991,0.0,0.45308011991
 05/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073478811,0.0,0.453073478811
 05/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055676546,0.0,0.453055676546
 05/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073682341,0.0,0.453073682341
 05/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057350971,0.0,0.453057350971
 05/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075288729,0.0,0.453075288729
 05/29  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070957146,0.0,0.453070957146
 05/29  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307052744,0.0,0.45307052744
 05/29  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083425823,0.0,0.453083425823
 05/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083282154,0.0,0.453083282154
 05/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081827188,0.0,0.453081827188
 05/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086772149,0.0,0.453086772149
 05/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073823601,0.0,0.453073823601
 05/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082027268,0.0,0.453082027268
 05/29  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076950634,0.0,0.453076950634
 05/29  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083703766,0.0,0.453083703766
 05/29  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085728084,0.0,0.453085728084
 05/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069929514,0.0,0.453069929514
 05/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053585644,0.0,0.453053585644
 05/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076490998,0.0,0.453076490998
 05/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064766672,0.0,0.453064766672
 05/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/30  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058303179,0.0,0.453058303179
 05/30  06:00:00,5.20291685116,2.19848747161,0.254402567553,0.0,0.5500053624,2.2000214496,0.45305754776,0.0,0.45305754776
 05/30  07:00:00,6.26904387403,2.19848747161,0.220518865619,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/30  08:00:00,13.497258666,2.19848747161,1.39867467119,0.0,4.9500482616,4.9500482616,0.453125711757,0.0,0.453125711757
 05/30  09:00:00,13.7598069765,2.19848747161,1.66122298164,0.0,4.9500482616,4.9500482616,0.45314453782,0.0,0.45314453782
 05/30  10:00:00,13.9088442311,2.19848747161,1.81026023628,0.0,4.9500482616,4.9500482616,0.453147286918,0.0,0.453147286918
 05/30  11:00:00,13.9431015705,2.19848747161,1.8445175757,0.0,4.9500482616,4.9500482616,0.453153528452,0.0,0.453153528452
 05/30  12:00:00,13.1889063926,2.19848747161,1.64032776015,0.0,4.9500482616,4.4000428992,0.453157766688,0.0,0.453157766688
 05/30  13:00:00,14.0241470031,2.19848747161,1.92556300826,0.0,4.9500482616,4.9500482616,0.886286096792,0.0,0.886286096792
 05/30  14:00:00,14.0916246515,2.19848747161,1.99304065671,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/30  15:00:00,14.1477594681,2.19848747161,2.04917547329,0.0,4.9500482616,4.9500482616,0.453124327794,0.0,0.453124327794
 05/30  16:00:00,14.1661619944,2.19848747161,2.06757799959,0.0,4.9500482616,4.9500482616,0.453133485113,0.0,0.453133485113
 05/30  17:00:00,8.94907319094,2.19848747161,1.25053209533,0.0,2.750026812,2.750026812,0.453128805824,0.0,0.453128805824
 05/30  18:00:00,6.9287305586,2.19848747161,0.880205550191,0.0,1.6500160872,2.2000214496,0.453099213985,0.0,0.453099213985
 05/30  19:00:00,6.73781856154,2.19848747161,0.689293553127,0.0,1.6500160872,2.2000214496,0.453093760388,0.0,0.453093760388
 05/30  20:00:00,7.8900208332,2.19848747161,0.47233452052,0.0,1.1000107248,2.2000214496,0.453104113669,0.0,0.453104113669
 05/30  21:00:00,8.16782164866,2.19848747161,0.366302002651,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069527653,0.0,0.453069527653
 05/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057723955,0.0,0.453057723955
 05/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080764405,0.0,0.453080764405
 05/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068956237,0.0,0.453068956237
 05/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305711834,0.0,0.45305711834
 05/31  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/31  06:00:00,5.22864437866,2.19848747161,0.280130095046,0.0,0.5500053624,2.2000214496,0.4530833783,0.0,0.4530833783
 05/31  07:00:00,6.15648721564,2.19848747161,0.107962207225,0.0,1.6500160872,2.2000214496,0.453106147224,0.0,0.453106147224
 05/31  08:00:00,13.3225272953,2.19848747161,1.22394330051,0.0,4.9500482616,4.9500482616,0.453129491663,0.0,0.453129491663
 05/31  09:00:00,13.6237236657,2.19848747161,1.52513967093,0.0,4.9500482616,4.9500482616,0.45310169404,0.0,0.45310169404
 05/31  10:00:00,13.9398924204,2.19848747161,1.84130842563,0.0,4.9500482616,4.9500482616,0.453119803476,0.0,0.453119803476
 05/31  11:00:00,14.1443035454,2.19848747161,2.0457195506,0.0,4.9500482616,4.9500482616,0.453108794382,0.0,0.453108794382
 05/31  12:00:00,13.5144232691,2.19848747161,1.9658446367,0.0,4.9500482616,4.4000428992,0.453160853115,0.0,0.453160853115
 05/31  13:00:00,14.494033786,2.19848747161,2.39544979122,0.0,4.9500482616,4.9500482616,0.45313405196,0.0,0.45313405196
 05/31  14:00:00,14.6501924591,2.19848747161,2.55160846432,0.0,4.9500482616,4.9500482616,0.453112796345,0.0,0.453112796345
 05/31  15:00:00,14.7109177582,2.19848747161,2.61233376337,0.0,4.9500482616,4.9500482616,0.45313419407,0.0,0.45313419407
 05/31  16:00:00,14.7035255006,2.19848747161,2.60494150581,0.0,4.9500482616,4.9500482616,0.453143005602,0.0,0.453143005602
 05/31  17:00:00,9.48002689379,2.19848747161,1.78148579818,0.0,2.750026812,2.750026812,0.453110253503,0.0,0.453110253503
 05/31  18:00:00,7.29963256896,2.19848747161,1.25110756055,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/31  19:00:00,6.87244177434,2.19848747161,0.823916765927,0.0,1.6500160872,2.2000214496,0.453102667422,0.0,0.453102667422
 05/31  20:00:00,7.81717583242,2.19848747161,0.399489519742,0.0,1.1000107248,2.2000214496,0.453097654079,0.0,0.453097654079
 05/31  21:00:00,8.00955464301,2.19848747161,0.208034996995,0.0,1.1000107248,2.2000214496,0.453087931556,0.0,0.453087931556
 05/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055407291,0.0,0.453055407291
 05/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307841856,0.0,0.45307841856
 06/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066491608,0.0,0.453066491608
 06/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054553329,0.0,0.453054553329
 06/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086242519,0.0,0.453086242519
 06/01  06:00:00,5.36107540166,2.19848747161,0.412561118048,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/01  07:00:00,6.10498145334,2.19848747161,0.056456444933,0.0,1.6500160872,2.2000214496,0.537174400233,0.0840804132995,0.453093986934
 06/01  08:00:00,13.1464078745,2.19848747161,1.04782387973,0.0,4.9500482616,4.9500482616,0.4530969196,0.0,0.4530969196
 06/01  09:00:00,13.641429446,2.19848747161,1.5428454512,0.0,4.9500482616,4.9500482616,0.453135677348,0.0,0.453135677348
 06/01  10:00:00,14.0668185889,2.19848747161,1.96823459407,0.0,4.9500482616,4.9500482616,0.453146024,0.0,0.453146024
 06/01  11:00:00,14.2988672236,2.19848747161,2.20028322882,0.0,4.9500482616,4.9500482616,0.453131270615,0.0,0.453131270615
 06/01  12:00:00,13.6846033215,2.19848747161,2.13602468904,0.0,4.9500482616,4.4000428992,0.453171128915,0.0,0.453171128915
 06/01  13:00:00,14.7256771988,2.19848747161,2.62709320401,0.0,4.9500482616,4.9500482616,0.453164680204,0.0,0.453164680204
 06/01  14:00:00,15.0335532707,2.19848747161,2.9349692759,0.0,4.9500482616,4.9500482616,0.453104527955,0.0,0.453104527955
 06/01  15:00:00,15.0910997397,2.19848747161,2.99251574491,0.0,4.9500482616,4.9500482616,0.453136403142,0.0,0.453136403142
 06/01  16:00:00,15.065166455,2.19848747161,2.96658246021,0.0,4.9500482616,4.9500482616,0.453146837397,0.0,0.453146837397
 06/01  17:00:00,9.48876183634,2.19848747161,1.79022074073,0.0,2.750026812,2.750026812,0.453119653866,0.0,0.453119653866
 06/01  18:00:00,7.06439570197,2.19848747161,1.01587069356,0.0,1.6500160872,2.2000214496,0.453107505199,0.0,0.453107505199
 06/01  19:00:00,6.84726464444,2.19848747161,0.798739636034,0.0,1.6500160872,2.2000214496,0.45310159316,0.0,0.45310159316
 06/01  20:00:00,7.85880632018,2.19848747161,0.4411200075,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/01  21:00:00,8.07448469341,2.19848747161,0.272965047399,0.0,1.1000107248,2.2000214496,0.453092310893,0.0,0.453092310893
 06/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081017482,0.0,0.453081017482
 06/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069113611,0.0,0.453069113611
 06/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305711146,0.0,0.45305711146
 06/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079896826,0.0,0.453079896826
 06/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067897242,0.0,0.453067897242
 06/02  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/02  06:00:00,5.52798939263,2.19848747161,0.579475109018,0.0,0.5500053624,2.2000214496,0.453089418527,0.0,0.453089418527
 06/02  07:00:00,6.31257375993,2.19848747161,0.264048751524,0.0,1.6500160872,2.2000214496,0.453071968274,0.0,0.453071968274
 06/02  08:00:00,13.2462215699,2.19848747161,1.14763757511,0.0,4.9500482616,4.9500482616,0.453131135354,0.0,0.453131135354
 06/02  09:00:00,13.7095867397,2.19848747161,1.61100274494,0.0,4.9500482616,4.9500482616,0.453128778678,0.0,0.453128778678
 06/02  10:00:00,14.166398605,2.19848747161,2.06781461017,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/02  11:00:00,14.5422874421,2.19848747161,2.44370344733,0.0,4.9500482616,4.9500482616,0.88628862782,0.0,0.88628862782
 06/02  12:00:00,14.0726803413,2.19848747161,2.52410170887,0.0,4.9500482616,4.4000428992,0.453156908668,0.0,0.453156908668
 06/02  13:00:00,15.0736439731,2.19848747161,2.97505997825,0.0,4.9500482616,4.9500482616,0.453159892415,0.0,0.453159892415
 06/02  14:00:00,15.1199417266,2.19848747161,3.02135773183,0.0,4.9500482616,4.9500482616,0.453094223466,0.0,0.453094223466
 06/02  15:00:00,15.2033677394,2.19848747161,3.10478374458,0.0,4.9500482616,4.9500482616,0.453115301379,0.0,0.453115301379
 06/02  16:00:00,15.2564105622,2.19848747161,3.15782656737,0.0,4.9500482616,4.9500482616,0.453148350125,0.0,0.453148350125
 06/02  17:00:00,9.76557893809,2.19848747161,2.06703784248,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/02  18:00:00,7.502018363,2.19848747161,1.45349335459,0.0,1.6500160872,2.2000214496,0.453115131738,0.0,0.453115131738
 06/02  19:00:00,7.3470162002,2.19848747161,1.29849119179,0.0,1.6500160872,2.2000214496,0.453093996853,0.0,0.453093996853
 06/02  20:00:00,8.27868121982,2.19848747161,0.860994907147,0.0,1.1000107248,2.2000214496,0.453109008594,0.0,0.453109008594
 06/02  21:00:00,8.37621922606,2.19848747161,0.574699580052,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085183568,0.0,0.453085183568
 06/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053151099,0.0,0.453053151099
 06/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077321132,0.0,0.453077321132
 06/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063841051,0.0,0.453063841051
 06/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086470807,0.0,0.453086470807
 06/03  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086207271,0.0,0.453086207271
 06/03  06:00:00,5.62439832697,2.19848747161,0.675884043356,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/03  07:00:00,5.42315870725,2.19848747161,0.474644423641,0.0,0.5500053624,2.2000214496,0.453093938109,0.0,0.453093938109
 06/03  08:00:00,7.58424475722,2.19848747161,0.985714386411,0.0,1.6500160872,2.750026812,0.453101638238,0.0,0.453101638238
 06/03  09:00:00,7.80337572823,2.19848747161,1.20484535742,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/03  10:00:00,7.81309793434,2.19848747161,1.21456756353,0.0,1.6500160872,2.750026812,0.45310560027,0.0,0.45310560027
 06/03  11:00:00,7.8450553708,2.19848747161,1.24652499999,0.0,1.6500160872,2.750026812,0.453108641049,0.0,0.453108641049
 06/03  12:00:00,6.05579781971,2.19848747161,1.1072835361,0.0,0.8250080436,1.9250187684,0.453112536741,0.0,0.453112536741
 06/03  13:00:00,6.10361945554,2.19848747161,1.15510517193,0.0,0.8250080436,1.9250187684,0.453107227345,0.0,0.453107227345
 06/03  14:00:00,6.23535045267,2.19848747161,1.28683616906,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/03  15:00:00,6.40627336184,2.19848747161,1.45775907823,0.0,0.8250080436,1.9250187684,0.453094424863,0.0,0.453094424863
 06/03  16:00:00,6.4960666891,2.19848747161,1.54755240549,0.0,0.8250080436,1.9250187684,0.453084179526,0.0,0.453084179526
 06/03  17:00:00,5.55922578816,2.19848747161,1.43571954815,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309093716,0.0,0.45309093716
 06/03  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089751496,0.0,0.453089751496
 06/03  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091638708,0.0,0.453091638708
 06/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074604393,0.0,0.453074604393
 06/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061156683,0.0,0.453061156683
 06/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080329479,0.0,0.453080329479
 06/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063574721,0.0,0.453063574721
 06/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080965246,0.0,0.453080965246
 06/04  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074845528,0.0,0.453074845528
 06/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081302678,0.0,0.453081302678
 06/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084756136,0.0,0.453084756136
 06/04  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058919779,0.0,0.453058919779
 06/04  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089227791,0.0,0.453089227791
 06/04  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091962724,0.0,0.453091962724
 06/04  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076283394,0.0,0.453076283394
 06/04  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058109536,0.0,0.453058109536
 06/04  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075531285,0.0,0.453075531285
 06/04  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058756357,0.0,0.453058756357
 06/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086947792,0.0,0.453086947792
 06/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068668582,0.0,0.453068668582
 06/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052666403,0.0,0.453052666403
 06/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075637225,0.0,0.453075637225
 06/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063347036,0.0,0.453063347036
 06/05  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061121949,0.0,0.453061121949
 06/05  06:00:00,5.22605883002,2.19848747161,0.277544546413,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/05  07:00:00,6.07145652082,2.19848747161,0.0229315124118,0.0,1.6500160872,2.2000214496,0.672524420358,0.219445934279,0.453078486079
 06/05  08:00:00,12.9771634109,2.19848747161,0.878579416072,0.0,4.9500482616,4.9500482616,0.453137806758,0.0,0.453137806758
 06/05  09:00:00,13.1895672376,2.19848747161,1.09098324283,0.0,4.9500482616,4.9500482616,0.45311947534,0.0,0.45311947534
 06/05  10:00:00,13.4655170537,2.19848747161,1.36693305888,0.0,4.9500482616,4.9500482616,0.45314403888,0.0,0.45314403888
 06/05  11:00:00,13.6081987623,2.19848747161,1.50961476747,0.0,4.9500482616,4.9500482616,0.45311618313,0.0,0.45311618313
 06/05  12:00:00,12.8352298018,2.19848747161,1.28665116935,0.0,4.9500482616,4.4000428992,0.453157970674,0.0,0.453157970674
 06/05  13:00:00,13.6079940228,2.19848747161,1.50941002801,0.0,4.9500482616,4.9500482616,0.453130993592,0.0,0.453130993592
 06/05  14:00:00,13.6213761837,2.19848747161,1.52279218886,0.0,4.9500482616,4.9500482616,0.453118300677,0.0,0.453118300677
 06/05  15:00:00,13.5812183159,2.19848747161,1.48263432106,0.0,4.9500482616,4.9500482616,0.45308664484,0.0,0.45308664484
 06/05  16:00:00,13.5409744212,2.19848747161,1.44239042641,0.0,4.9500482616,4.9500482616,0.453137493348,0.0,0.453137493348
 06/05  17:00:00,8.38956267731,2.19848747161,0.6910215817,0.0,2.750026812,2.750026812,0.453087923799,0.0,0.453087923799
 06/05  18:00:00,6.38225128815,2.19848747161,0.333726279741,0.0,1.6500160872,2.2000214496,0.45310770794,0.0,0.45310770794
 06/05  19:00:00,6.28674415353,2.19848747161,0.238219145123,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/05  20:00:00,7.55715261745,2.19848747161,0.139466304774,0.0,1.1000107248,2.2000214496,0.453099874817,0.0,0.453099874817
 06/05  21:00:00,7.91617598261,2.19848747161,0.114656336597,0.0,1.1000107248,2.2000214496,0.453075980066,0.0,0.453075980066
 06/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064218762,0.0,0.453064218762
 06/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086637887,0.0,0.453086637887
 06/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074282963,0.0,0.453074282963
 06/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061897608,0.0,0.453061897608
 06/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091270494,0.0,0.453091270494
 06/06  06:00:00,5.1915841374,2.19848747161,0.243069853786,0.0,0.5500053624,2.2000214496,0.453088734708,0.0,0.453088734708
 06/06  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.236445802237,0.216445802237,0.02
 06/06  08:00:00,12.8179290071,2.19848747161,0.719345012288,0.0,4.9500482616,4.9500482616,0.453117470238,0.0,0.453117470238
 06/06  09:00:00,13.1263114371,2.19848747161,1.02772744234,0.0,4.9500482616,4.9500482616,0.453118266615,0.0,0.453118266615
 06/06  10:00:00,13.2153198682,2.19848747161,1.11673587338,0.0,4.9500482616,4.9500482616,0.453130985665,0.0,0.453130985665
 06/06  11:00:00,13.2806660055,2.19848747161,1.18208201066,0.0,4.9500482616,4.9500482616,0.453102968102,0.0,0.453102968102
 06/06  12:00:00,12.6035391199,2.19848747161,1.05496048745,0.0,4.9500482616,4.4000428992,0.453166703282,0.0,0.453166703282
 06/06  13:00:00,13.4499053504,2.19848747161,1.35132135556,0.0,4.9500482616,4.9500482616,0.453143060009,0.0,0.453143060009
 06/06  14:00:00,13.4698300073,2.19848747161,1.37124601244,0.0,4.9500482616,4.9500482616,0.453127343811,0.0,0.453127343811
 06/06  15:00:00,13.4046002863,2.19848747161,1.30601629148,0.0,4.9500482616,4.9500482616,0.45308738986,0.0,0.45308738986
 06/06  16:00:00,13.5243755832,2.19848747161,1.42579158838,0.0,4.9500482616,4.9500482616,0.453124754018,0.0,0.453124754018
 06/06  17:00:00,8.452260466,2.19848747161,0.753719370394,0.0,2.750026812,2.750026812,0.453096282446,0.0,0.453096282446
 06/06  18:00:00,6.41317889565,2.19848747161,0.364653887238,0.0,1.6500160872,2.2000214496,0.453098641761,0.0,0.453098641761
 06/06  19:00:00,6.30487731374,2.19848747161,0.256352305328,0.0,1.6500160872,2.2000214496,0.45309489699,0.0,0.45309489699
 06/06  20:00:00,7.56001111407,2.19848747161,0.142324801395,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/06  21:00:00,7.84381019017,2.19848747161,0.0422905441593,0.0,1.1000107248,2.2000214496,0.453086618661,0.0,0.453086618661
 06/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305660989,0.0,0.45305660989
 06/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078973906,0.0,0.453078973906
 06/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085385452,0.0,0.453085385452
 06/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054040571,0.0,0.453054040571
 06/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076330898,0.0,0.453076330898
 06/07  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/07  06:00:00,5.08434366179,2.19848747161,0.135829378178,0.0,0.5500053624,2.2000214496,0.486430874506,0.0333518725794,0.453079001927
 06/07  07:00:00,6.05291051248,2.19848747161,0.00438550406894,0.0,1.6500160872,2.2000214496,0.46088035968,0.00777153887398,0.453108820806
 06/07  08:00:00,13.0671831473,2.19848747161,0.968599152476,0.0,4.9500482616,4.9500482616,0.453126519933,0.0,0.453126519933
 06/07  09:00:00,13.4246786684,2.19848747161,1.32609467358,0.0,4.9500482616,4.9500482616,0.453134634851,0.0,0.453134634851
 06/07  10:00:00,13.6480572678,2.19848747161,1.54947327296,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/07  11:00:00,13.8941501506,2.19848747161,1.79556615575,0.0,4.9500482616,4.9500482616,0.453137520594,0.0,0.453137520594
 06/07  12:00:00,13.2941159487,2.19848747161,1.7455373163,0.0,4.9500482616,4.4000428992,0.886330479086,0.0,0.886330479086
 06/07  13:00:00,14.3168592884,2.19848747161,2.2182752936,0.0,4.9500482616,4.9500482616,0.453148433978,0.0,0.453148433978
 06/07  14:00:00,14.5806231942,2.19848747161,2.48203919939,0.0,4.9500482616,4.9500482616,0.45313244772,0.0,0.45313244772
 06/07  15:00:00,14.9783203962,2.19848747161,2.87973640143,0.0,4.9500482616,4.9500482616,0.453098758539,0.0,0.453098758539
 06/07  16:00:00,15.1523933988,2.19848747161,3.05380940398,0.0,4.9500482616,4.9500482616,0.453153579513,0.0,0.453153579513
 06/07  17:00:00,9.77299714461,2.19848747161,2.074456049,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/07  18:00:00,7.57714887978,2.19848747161,1.52862387137,0.0,1.6500160872,2.2000214496,0.453117157817,0.0,0.453117157817
 06/07  19:00:00,7.10886508944,2.19848747161,1.06034008103,0.0,1.6500160872,2.2000214496,0.453096527503,0.0,0.453096527503
 06/07  20:00:00,8.03059356207,2.19848747161,0.612907249397,0.0,1.1000107248,2.2000214496,0.453099919525,0.0,0.453099919525
 06/07  21:00:00,8.31863819347,2.19848747161,0.517118547455,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530791732,0.0,0.4530791732
 06/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064828218,0.0,0.453064828218
 06/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086992078,0.0,0.453086992078
 06/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074465145,0.0,0.453074465145
 06/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061899533,0.0,0.453061899533
 06/08  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060793183,0.0,0.453060793183
 06/08  06:00:00,5.55307048828,2.19848747161,0.604556204667,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/08  07:00:00,6.55864810441,2.19848747161,0.510123095999,0.0,1.6500160872,2.2000214496,0.453112026452,0.0,0.453112026452
 06/08  08:00:00,14.2943776885,2.19848747161,2.19579369373,0.0,4.9500482616,4.9500482616,0.453129272846,0.0,0.453129272846
 06/08  09:00:00,14.9032847028,2.19848747161,2.80470070796,0.0,4.9500482616,4.9500482616,0.453133098943,0.0,0.453133098943
 06/08  10:00:00,15.1303432896,2.19848747161,3.03175929474,0.0,4.9500482616,4.9500482616,0.453132168423,0.0,0.453132168423
 06/08  11:00:00,15.3116854113,2.19848747161,3.2131014165,0.0,4.9500482616,4.9500482616,0.453150821536,0.0,0.453150821536
 06/08  12:00:00,14.7044375927,2.19848747161,3.1558589603,0.0,4.9500482616,4.4000428992,0.453154591142,0.0,0.453154591142
 06/08  13:00:00,15.8451526968,2.19848747161,3.74656870195,0.0,4.9500482616,4.9500482616,0.453144349393,0.0,0.453144349393
 06/08  14:00:00,15.898247129,2.19848747161,3.79966313422,0.0,4.9500482616,4.9500482616,0.453119186973,0.0,0.453119186973
 06/08  15:00:00,15.8950641339,2.19848747161,3.79648013908,0.0,4.9500482616,4.9500482616,0.453112505556,0.0,0.453112505556
 06/08  16:00:00,15.7153364317,2.19848747161,3.61675243685,0.0,4.9500482616,4.9500482616,0.45314242104,0.0,0.45314242104
 06/08  17:00:00,10.2216606426,2.19848747161,2.523119547,0.0,2.750026812,2.750026812,0.453117674701,0.0,0.453117674701
 06/08  18:00:00,8.06073973868,2.19848747161,2.01221473027,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/08  19:00:00,7.77506652751,2.19848747161,1.7265415191,0.0,1.6500160872,2.2000214496,0.453105400624,0.0,0.453105400624
 06/08  20:00:00,8.75016232845,2.19848747161,1.33247601578,0.0,1.1000107248,2.2000214496,0.453102395829,0.0,0.453102395829
 06/08  21:00:00,9.00071341824,2.19848747161,1.19919377223,0.0,1.1000107248,2.2000214496,0.453077212797,0.0,0.453077212797
 06/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079028893,0.0,0.453079028893
 06/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066476358,0.0,0.453066476358
 06/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053785717,0.0,0.453053785717
 06/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075876686,0.0,0.453075876686
 06/09  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071672385,0.0,0.453071672385
 06/09  06:00:00,6.51763193695,2.19848747161,1.56911765334,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/09  07:00:00,7.66040984874,2.19848747161,1.61188484033,0.0,1.6500160872,2.2000214496,0.453093073388,0.0,0.453093073388
 06/09  08:00:00,15.3741189078,2.19848747161,3.27553491296,0.0,4.9500482616,4.9500482616,0.453131535761,0.0,0.453131535761
 06/09  09:00:00,16.0136833325,2.19848747161,3.91509933774,0.0,4.9500482616,4.9500482616,0.453132795026,0.0,0.453132795026
 06/09  10:00:00,16.2807084907,2.19848747161,4.18212449591,0.0,4.9500482616,4.9500482616,0.453136079038,0.0,0.453136079038
 06/09  11:00:00,16.5770861671,2.19848747161,4.47850217232,0.0,4.9500482616,4.9500482616,0.453157723265,0.0,0.453157723265
 06/09  12:00:00,16.0798037625,2.19848747161,4.53122513004,0.0,4.9500482616,4.4000428992,0.453153396675,0.0,0.453153396675
 06/09  13:00:00,17.4007890678,2.19848747161,5.30220507296,0.0,4.9500482616,4.9500482616,0.453166988828,0.0,0.453166988828
 06/09  14:00:00,17.7510051717,2.19848747161,5.65242117688,0.0,4.9500482616,4.9500482616,0.453100967614,0.0,0.453100967614
 06/09  15:00:00,18.1043207534,2.19848747161,6.00573675857,0.0,4.9500482616,4.9500482616,0.453117220338,0.0,0.453117220338
 06/09  16:00:00,18.1533490137,2.19848747161,6.05476501887,0.0,4.9500482616,4.9500482616,0.453148525923,0.0,0.453148525923
 06/09  17:00:00,12.4630632961,2.19848747161,4.7645222005,0.0,2.750026812,2.750026812,0.453116276992,0.0,0.453116276992
 06/09  18:00:00,10.0968460261,2.19848747161,4.04832101769,0.0,1.6500160872,2.2000214496,0.453112892605,0.0,0.453112892605
 06/09  19:00:00,9.53226376413,2.19848747161,3.48373875572,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/09  20:00:00,10.2968655649,2.19848747161,2.87917925218,0.0,1.1000107248,2.2000214496,0.45310435969,0.0,0.45310435969
 06/09  21:00:00,10.3963119285,2.19848747161,2.59479228252,0.0,1.1000107248,2.2000214496,0.453082130147,0.0,0.453082130147
 06/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530865668,0.0,0.4530865668
 06/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073947585,0.0,0.453073947585
 06/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306120657,0.0,0.45306120657
 06/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083143041,0.0,0.453083143041
 06/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075545556,0.0,0.453075545556
 06/10  06:00:00,7.70284121442,2.19848747161,2.75432693081,0.0,0.5500053624,2.2000214496,0.453074485771,0.0,0.453074485771
 06/10  07:00:00,7.28176753508,2.19848747161,2.33325325147,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/10  08:00:00,9.43769790371,2.19848747161,2.8391675329,0.0,1.6500160872,2.750026812,0.453097228774,0.0,0.453097228774
 06/10  09:00:00,9.72299889451,2.19848747161,3.1244685237,0.0,1.6500160872,2.750026812,0.453107306617,0.0,0.453107306617
 06/10  10:00:00,9.91825314177,2.19848747161,3.31972277096,0.0,1.6500160872,2.750026812,0.453102213203,0.0,0.453102213203
 06/10  11:00:00,10.0814156013,2.19848747161,3.48288523045,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/10  12:00:00,8.29409903296,2.19848747161,3.34558474935,0.0,0.8250080436,1.9250187684,0.453109095809,0.0,0.453109095809
 06/10  13:00:00,8.21134190466,2.19848747161,3.26282762105,0.0,0.8250080436,1.9250187684,0.453106306249,0.0,0.453106306249
 06/10  14:00:00,7.92442517318,2.19848747161,2.97591088957,0.0,0.8250080436,1.9250187684,0.453102176947,0.0,0.453102176947
 06/10  15:00:00,8.30627835696,2.19848747161,3.35776407335,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/10  16:00:00,8.53760376552,2.19848747161,3.58908948191,0.0,0.8250080436,1.9250187684,0.453085508463,0.0,0.453085508463
 06/10  17:00:00,6.95995312744,2.19848747161,2.83644688743,0.0,0.2750026812,1.6500160872,0.453086259809,0.0,0.453086259809
 06/10  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091437098,0.0,0.453091437098
 06/10  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087695593,0.0,0.453087695593
 06/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087255931,0.0,0.453087255931
 06/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072539551,0.0,0.453072539551
 06/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058974981,0.0,0.453058974981
 06/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075351587,0.0,0.453075351587
 06/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058074216,0.0,0.453058074216
 06/11  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086368461,0.0,0.453086368461
 06/11  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085264362,0.0,0.453085264362
 06/11  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085001254,0.0,0.453085001254
 06/11  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066233036,0.0,0.453066233036
 06/11  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057461111,0.0,0.453057461111
 06/11  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057412832,0.0,0.453057412832
 06/11  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081604929,0.0,0.453081604929
 06/11  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064100129,0.0,0.453064100129
 06/11  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080924333,0.0,0.453080924333
 06/11  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306371599,0.0,0.45306371599
 06/11  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088940521,0.0,0.453088940521
 06/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072159659,0.0,0.453072159659
 06/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054868853,0.0,0.453054868853
 06/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076461517,0.0,0.453076461517
 06/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063533489,0.0,0.453063533489
 06/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/12  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092134822,0.0,0.453092134822
 06/12  06:00:00,4.99563710497,2.19848747161,0.0471228213597,0.0,0.5500053624,2.2000214496,0.495225346422,0.0421344481569,0.453090898266
 06/12  07:00:00,6.06154836581,2.19848747161,0.0130233573999,0.0,1.6500160872,2.2000214496,0.0693947688585,0.0493947688585,0.02
 06/12  08:00:00,12.6017191114,2.19848747161,0.503135116568,0.0,4.9500482616,4.9500482616,0.453115015912,0.0,0.453115015912
 06/12  09:00:00,13.2029216693,2.19848747161,1.1043376745,0.0,4.9500482616,4.9500482616,0.45313506288,0.0,0.45313506288
 06/12  10:00:00,13.4733009547,2.19848747161,1.37471695988,0.0,4.9500482616,4.9500482616,0.453139281309,0.0,0.453139281309
 06/12  11:00:00,13.5364739574,2.19848747161,1.43788996258,0.0,4.9500482616,4.9500482616,0.453151824541,0.0,0.453151824541
 06/12  12:00:00,12.7711239728,2.19848747161,1.22254534036,0.0,4.9500482616,4.4000428992,0.453161769426,0.0,0.453161769426
 06/12  13:00:00,13.6564456457,2.19848747161,1.55786165093,0.0,4.9500482616,4.9500482616,0.453154267033,0.0,0.453154267033
 06/12  14:00:00,13.815729089,2.19848747161,1.71714509417,0.0,4.9500482616,4.9500482616,0.45310479549,0.0,0.45310479549
 06/12  15:00:00,13.9145032306,2.19848747161,1.81591923578,0.0,4.9500482616,4.9500482616,0.453113971982,0.0,0.453113971982
 06/12  16:00:00,14.0399163676,2.19848747161,1.94133237279,0.0,4.9500482616,4.9500482616,0.453125917536,0.0,0.453125917536
 06/12  17:00:00,8.97471900237,2.19848747161,1.27617790676,0.0,2.750026812,2.750026812,0.453113037386,0.0,0.453113037386
 06/12  18:00:00,6.89187456429,2.19848747161,0.843349555879,0.0,1.6500160872,2.2000214496,0.453110795858,0.0,0.453110795858
 06/12  19:00:00,6.65747716495,2.19848747161,0.608952156543,0.0,1.6500160872,2.2000214496,0.453102438354,0.0,0.453102438354
 06/12  20:00:00,7.73617173614,2.19848747161,0.318485423459,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/12  21:00:00,7.96445287029,2.19848747161,0.162933224282,0.0,1.1000107248,2.2000214496,0.453085961184,0.0,0.453085961184
 06/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056383167,0.0,0.453056383167
 06/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078150428,0.0,0.453078150428
 06/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065171473,0.0,0.453065171473
 06/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
