Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086788353,0.0,0.453086788353
 06/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076255571,0.0,0.453076255571
 06/13  06:00:00,5.21545136331,2.19848747161,0.266937079698,0.0,0.5500053624,2.2000214496,0.453075228318,0.0,0.453075228318
 06/13  07:00:00,6.19692538026,2.19848747161,0.148400371852,0.0,1.6500160872,2.2000214496,0.474575466891,0.0214674755707,0.45310799132
 06/13  08:00:00,13.5953101719,2.19848747161,1.49672617713,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/13  09:00:00,14.0120339425,2.19848747161,1.91344994774,0.0,4.9500482616,4.9500482616,0.453140157778,0.0,0.453140157778
 06/13  10:00:00,14.0337731913,2.19848747161,1.93518919644,0.0,4.9500482616,4.9500482616,0.453141563167,0.0,0.453141563167
 06/13  11:00:00,14.0121066208,2.19848747161,1.91352262597,0.0,4.9500482616,4.9500482616,0.453150889469,0.0,0.453150889469
 06/13  12:00:00,13.3072318552,2.19848747161,1.75865322274,0.0,4.9500482616,4.4000428992,0.453108528407,0.0,0.453108528407
 06/13  13:00:00,14.1731940709,2.19848747161,2.07461007607,0.0,4.9500482616,4.9500482616,0.886267640596,0.0,0.886267640596
 06/13  14:00:00,14.2034914719,2.19848747161,2.10490747713,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/13  15:00:00,14.1919459122,2.19848747161,2.09336191736,0.0,4.9500482616,4.9500482616,0.453120180308,0.0,0.453120180308
 06/13  16:00:00,14.3463563956,2.19848747161,2.24777240082,0.0,4.9500482616,4.9500482616,0.453091578488,0.0,0.453091578488
 06/13  17:00:00,9.15395446499,2.19848747161,1.45541336938,0.0,2.750026812,2.750026812,0.45312443019,0.0,0.45312443019
 06/13  18:00:00,7.0227987193,2.19848747161,0.974273710894,0.0,1.6500160872,2.2000214496,0.453110325042,0.0,0.453110325042
 06/13  19:00:00,6.82621320534,2.19848747161,0.777688196926,0.0,1.6500160872,2.2000214496,0.453094981556,0.0,0.453094981556
 06/13  20:00:00,7.64059238876,2.19848747161,0.606739409414,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/13  21:00:00,8.44063106655,2.19848747161,0.639111420537,0.0,1.1000107248,2.2000214496,0.453090402196,0.0,0.453090402196
 06/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073962145,0.0,0.453073962145
 06/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060942737,0.0,0.453060942737
 06/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308252682,0.0,0.45308252682
 06/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069464886,0.0,0.453069464886
 06/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056363943,0.0,0.453056363943
 06/14  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/14  06:00:00,6.13883633928,2.19848747161,1.19032205567,0.0,0.5500053624,2.2000214496,0.453055745011,0.0,0.453055745011
 06/14  07:00:00,6.9967102071,2.19848747161,0.948185198689,0.0,1.6500160872,2.2000214496,0.453091788389,0.0,0.453091788389
 06/14  08:00:00,14.5859713402,2.19848747161,2.48738734541,0.0,4.9500482616,4.9500482616,0.453135427405,0.0,0.453135427405
 06/14  09:00:00,15.096192795,2.19848747161,2.99760880021,0.0,4.9500482616,4.9500482616,0.45313530608,0.0,0.45313530608
 06/14  10:00:00,15.4446856573,2.19848747161,3.34610166248,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/14  11:00:00,15.7916888133,2.19848747161,3.69310481851,0.0,4.9500482616,4.9500482616,0.453139207915,0.0,0.453139207915
 06/14  12:00:00,15.0682169912,2.19848747161,3.51963835877,0.0,4.9500482616,4.4000428992,0.886299230624,0.0,0.886299230624
 06/14  13:00:00,16.010680668,2.19848747161,3.91209667314,0.0,4.9500482616,4.9500482616,0.453137057146,0.0,0.453137057146
 06/14  14:00:00,16.0773227373,2.19848747161,3.97873874248,0.0,4.9500482616,4.9500482616,0.45311993553,0.0,0.45311993553
 06/14  15:00:00,15.584058824,2.19848747161,3.48547482924,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/14  16:00:00,15.4824017229,2.19848747161,3.38381772808,0.0,4.9500482616,4.9500482616,0.453137386003,0.0,0.453137386003
 06/14  17:00:00,10.4240764407,2.19848747161,2.72553534508,0.0,2.750026812,2.750026812,0.453129766237,0.0,0.453129766237
 06/14  18:00:00,8.18092847701,2.19848747161,2.1324034686,0.0,1.6500160872,2.2000214496,0.453104242099,0.0,0.453104242099
 06/14  19:00:00,7.90010960108,2.19848747161,1.85158459267,0.0,1.6500160872,2.2000214496,0.453101922932,0.0,0.453101922932
 06/14  20:00:00,8.61544392618,2.19848747161,1.58159094684,0.0,1.1000107248,2.2000214496,0.453100876952,0.0,0.453100876952
 06/14  21:00:00,9.2760960304,2.19848747161,1.47457638439,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085521375,0.0,0.453085521375
 06/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072394181,0.0,0.453072394181
 06/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059258563,0.0,0.453059258563
 06/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080728485,0.0,0.453080728485
 06/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067577053,0.0,0.453067577053
 06/15  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/15  06:00:00,6.94918270435,2.19848747161,2.00066842074,0.0,0.5500053624,2.2000214496,0.4530919325,0.0,0.4530919325
 06/15  07:00:00,8.11826824742,2.19848747161,2.06974323901,0.0,1.6500160872,2.2000214496,0.453110704455,0.0,0.453110704455
 06/15  08:00:00,15.8963381246,2.19848747161,3.79775412977,0.0,4.9500482616,4.9500482616,0.453126504712,0.0,0.453126504712
 06/15  09:00:00,16.3095535866,2.19848747161,4.21096959183,0.0,4.9500482616,4.9500482616,0.453133250034,0.0,0.453133250034
 06/15  10:00:00,16.3386829235,2.19848747161,4.24009892872,0.0,4.9500482616,4.9500482616,0.453127647536,0.0,0.453127647536
 06/15  11:00:00,16.5227229025,2.19848747161,4.42413890766,0.0,4.9500482616,4.9500482616,0.453140318495,0.0,0.453140318495
 06/15  12:00:00,15.9541125348,2.19848747161,4.4055339024,0.0,4.9500482616,4.4000428992,0.453122229058,0.0,0.453122229058
 06/15  13:00:00,16.9992563787,2.19848747161,4.90067238391,0.0,4.9500482616,4.9500482616,0.453151266466,0.0,0.453151266466
 06/15  14:00:00,17.1856453198,2.19848747161,5.08706132499,0.0,4.9500482616,4.9500482616,0.453112583873,0.0,0.453112583873
 06/15  15:00:00,17.4402450963,2.19848747161,5.34166110148,0.0,4.9500482616,4.9500482616,0.453125164947,0.0,0.453125164947
 06/15  16:00:00,17.5951062831,2.19848747161,5.49652228832,0.0,4.9500482616,4.9500482616,0.453132245844,0.0,0.453132245844
 06/15  17:00:00,12.0883455993,2.19848747161,4.38980450369,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/15  18:00:00,9.68581059943,2.19848747161,3.63728559102,0.0,1.6500160872,2.2000214496,0.453106142983,0.0,0.453106142983
 06/15  19:00:00,9.00487829687,2.19848747161,2.95635328846,0.0,1.6500160872,2.2000214496,0.453103816107,0.0,0.453103816107
 06/15  20:00:00,9.30371690009,2.19848747161,2.26986392075,0.0,1.1000107248,2.2000214496,0.453101077982,0.0,0.453101077982
 06/15  21:00:00,9.86424819407,2.19848747161,2.06272854806,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085366668,0.0,0.453085366668
 06/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077916633,0.0,0.453077916633
 06/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064724783,0.0,0.453064724783
 06/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086061632,0.0,0.453086061632
 06/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530728464,0.0,0.4530728464
 06/16  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070757327,0.0,0.453070757327
 06/16  06:00:00,7.96197598149,2.19848747161,3.01346169788,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/16  07:00:00,8.64544713516,2.19848747161,2.59692212675,0.0,1.6500160872,2.2000214496,0.453108400993,0.0,0.453108400993
 06/16  08:00:00,16.0479352589,2.19848747161,3.94935126411,0.0,4.9500482616,4.9500482616,0.453128238928,0.0,0.453128238928
 06/16  09:00:00,16.5541173872,2.19848747161,4.45553339243,0.0,4.9500482616,4.9500482616,0.453133684146,0.0,0.453133684146
 06/16  10:00:00,16.9969800759,2.19848747161,4.89839608107,0.0,4.9500482616,4.9500482616,0.453133361343,0.0,0.453133361343
 06/16  11:00:00,16.9532476417,2.19848747161,4.85466364686,0.0,4.9500482616,4.9500482616,0.453121998866,0.0,0.453121998866
 06/16  12:00:00,16.2206384311,2.19848747161,4.67205979874,0.0,4.9500482616,4.4000428992,0.453162956524,0.0,0.453162956524
 06/16  13:00:00,17.2918432359,2.19848747161,5.19325924111,0.0,4.9500482616,4.9500482616,0.453126668932,0.0,0.453126668932
 06/16  14:00:00,16.9416225403,2.19848747161,4.84303854551,0.0,4.9500482616,4.9500482616,0.453125382325,0.0,0.453125382325
 06/16  15:00:00,16.3774250611,2.19848747161,4.27884106628,0.0,4.9500482616,4.9500482616,0.45313062492,0.0,0.45313062492
 06/16  16:00:00,16.0611635546,2.19848747161,3.96257955975,0.0,4.9500482616,4.9500482616,0.453150984847,0.0,0.453150984847
 06/16  17:00:00,10.5952451744,2.19848747161,2.89670407878,0.0,2.750026812,2.750026812,0.453120615024,0.0,0.453120615024
 06/16  18:00:00,8.30270387431,2.19848747161,2.2541788659,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/16  19:00:00,8.06421196711,2.19848747161,2.0156869587,0.0,1.6500160872,2.2000214496,0.453098830441,0.0,0.453098830441
 06/16  20:00:00,8.85159510552,2.19848747161,1.81774212618,0.0,1.1000107248,2.2000214496,0.453093016751,0.0,0.453093016751
 06/16  21:00:00,9.399515143,2.19848747161,1.59799549699,0.0,1.1000107248,2.2000214496,0.45305826995,0.0,0.45305826995
 06/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077419732,0.0,0.453077419732
 06/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064160179,0.0,0.453064160179
 06/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085400102,0.0,0.453085400102
 06/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072101095,0.0,0.453072101095
 06/17  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068415627,0.0,0.453068415627
 06/17  06:00:00,7.07151199253,2.19848747161,2.12299770892,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/17  07:00:00,6.78128417486,2.19848747161,1.83276989125,0.0,0.5500053624,2.2000214496,0.453070143301,0.0,0.453070143301
 06/17  08:00:00,8.96065393598,2.19848747161,2.36212356517,0.0,1.6500160872,2.750026812,0.453096562353,0.0,0.453096562353
 06/17  09:00:00,9.28876024635,2.19848747161,2.69022987554,0.0,1.6500160872,2.750026812,0.453103874707,0.0,0.453103874707
 06/17  10:00:00,9.61850971139,2.19848747161,3.01997934058,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/17  11:00:00,9.74161658204,2.19848747161,3.14308621123,0.0,1.6500160872,2.750026812,0.453110023135,0.0,0.453110023135
 06/17  12:00:00,7.79348163746,2.19848747161,2.84496735385,0.0,0.8250080436,1.9250187684,0.453108737184,0.0,0.453108737184
 06/17  13:00:00,7.81730033366,2.19848747161,2.86878605005,0.0,0.8250080436,1.9250187684,0.453102815784,0.0,0.453102815784
 06/17  14:00:00,8.17383780644,2.19848747161,3.22532352283,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/17  15:00:00,8.47815194394,2.19848747161,3.52963766033,0.0,0.8250080436,1.9250187684,0.453087106003,0.0,0.453087106003
 06/17  16:00:00,8.29327369121,2.19848747161,3.3447594076,0.0,0.8250080436,1.9250187684,0.453093789553,0.0,0.453093789553
 06/17  17:00:00,6.74986807953,2.19848747161,2.62636183952,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085743082,0.0,0.453085743082
 06/17  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090670832,0.0,0.453090670832
 06/17  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081803066,0.0,0.453081803066
 06/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056024801,0.0,0.453056024801
 06/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077322715,0.0,0.453077322715
 06/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060733944,0.0,0.453060733944
 06/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077053492,0.0,0.453077053492
 06/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059317236,0.0,0.453059317236
 06/18  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085861904,0.0,0.453085861904
 06/18  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306659197,0.0,0.45306659197
 06/18  09:00:00,2.17305194239,0.148708619849,0.0993245541376,0.0,0.2750026812,1.6500160872,0.453085171661,0.0,0.453085171661
 06/18  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088242811,0.0,0.453088242811
 06/18  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084920302,0.0,0.453084920302
 06/18  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059523556,0.0,0.453059523556
 06/18  15:00:00,2.20931866793,0.135139326387,0.149160573134,0.0,0.2750026812,1.6500160872,0.453079364119,0.0,0.453079364119
 06/18  16:00:00,2.50746950526,0.270278652774,0.312172084084,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  17:00:00,2.677536875,0.337848315967,0.414669790626,0.0,0.2750026812,1.6500160872,0.453084918684,0.0,0.453084918684
 06/18  18:00:00,2.50235982793,0.270278652774,0.307062406756,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  19:00:00,2.57940167784,0.337848315967,0.316534593469,0.0,0.2750026812,1.6500160872,0.453087322687,0.0,0.453087322687
 06/18  20:00:00,3.85660336805,0.253386236975,0.142865029334,0.0,0.2750026812,1.6500160872,0.453086584695,0.0,0.453086584695
 06/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085900291,0.0,0.453085900291
 06/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066129642,0.0,0.453066129642
 06/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084614332,0.0,0.453084614332
 06/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307116912,0.0,0.45307116912
 06/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057663625,0.0,0.453057663625
 06/19  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/19  06:00:00,8.6783833338,2.19848747161,3.72986905019,0.0,0.5500053624,2.2000214496,0.45309240575,0.0,0.45309240575
 06/19  07:00:00,9.04687448021,2.19848747161,2.9983494718,0.0,1.6500160872,2.2000214496,0.453106038966,0.0,0.453106038966
 06/19  08:00:00,16.4119612852,2.19848747161,4.31337729038,0.0,4.9500482616,4.9500482616,0.453136374412,0.0,0.453136374412
 06/19  09:00:00,16.7406556866,2.19848747161,4.64207169176,0.0,4.9500482616,4.9500482616,0.453140815761,0.0,0.453140815761
 06/19  10:00:00,16.69934756,2.19848747161,4.60076356515,0.0,4.9500482616,4.9500482616,0.453130103306,0.0,0.453130103306
 06/19  11:00:00,16.6058954247,2.19848747161,4.50731142985,0.0,4.9500482616,4.9500482616,0.453129246644,0.0,0.453129246644
 06/19  12:00:00,15.7282309757,2.19848747161,4.1796523433,0.0,4.9500482616,4.4000428992,0.45315909412,0.0,0.45315909412
 06/19  13:00:00,16.4975085002,2.19848747161,4.39892450536,0.0,4.9500482616,4.9500482616,0.453161711196,0.0,0.453161711196
 06/19  14:00:00,16.6918261602,2.19848747161,4.59324216544,0.0,4.9500482616,4.9500482616,0.453121648718,0.0,0.453121648718
 06/19  15:00:00,16.7686056992,2.19848747161,4.67002170437,0.0,4.9500482616,4.9500482616,0.453109888786,0.0,0.453109888786
 06/19  16:00:00,16.8172624938,2.19848747161,4.71867849899,0.0,4.9500482616,4.9500482616,0.453138829568,0.0,0.453138829568
 06/19  17:00:00,11.5316038354,2.19848747161,3.83306273978,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/19  18:00:00,9.30035889442,2.19848747161,3.25183388601,0.0,1.6500160872,2.2000214496,0.453111517864,0.0,0.453111517864
 06/19  19:00:00,8.89800839455,2.19848747161,2.84948338614,0.0,1.6500160872,2.2000214496,0.453097873894,0.0,0.453097873894
 06/19  20:00:00,9.32358355447,2.19848747161,2.28973057513,0.0,1.1000107248,2.2000214496,0.453104393542,0.0,0.453104393542
 06/19  21:00:00,9.76299308124,2.19848747161,1.96147343523,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090116281,0.0,0.453090116281
 06/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080320852,0.0,0.453080320852
 06/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066814425,0.0,0.453066814425
 06/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053217545,0.0,0.453053217545
 06/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074279255,0.0,0.453074279255
 06/20  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071713271,0.0,0.453071713271
 06/20  06:00:00,6.20361013162,2.19848747161,1.25509584801,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/20  07:00:00,6.89671349209,2.19848747161,0.848188483683,0.0,1.6500160872,2.2000214496,0.453108500338,0.0,0.453108500338
 06/20  08:00:00,13.9267252679,2.19848747161,1.82814127311,0.0,4.9500482616,4.9500482616,0.453127028132,0.0,0.453127028132
 06/20  09:00:00,14.2547351979,2.19848747161,2.15615120313,0.0,4.9500482616,4.9500482616,0.453130252504,0.0,0.453130252504
 06/20  10:00:00,14.3922572042,2.19848747161,2.29367320937,0.0,4.9500482616,4.9500482616,0.453137112433,0.0,0.453137112433
 06/20  11:00:00,14.4804675758,2.19848747161,2.38188358104,0.0,4.9500482616,4.9500482616,0.453144980085,0.0,0.453144980085
 06/20  12:00:00,13.741189904,2.19848747161,2.19261127161,0.0,4.9500482616,4.4000428992,0.453152414808,0.0,0.453152414808
 06/20  13:00:00,14.5153593224,2.19848747161,2.41677532757,0.0,4.9500482616,4.9500482616,0.453146334344,0.0,0.453146334344
 06/20  14:00:00,14.5835017142,2.19848747161,2.48491771944,0.0,4.9500482616,4.9500482616,0.453084882767,0.0,0.453084882767
 06/20  15:00:00,14.696441363,2.19848747161,2.59785736815,0.0,4.9500482616,4.9500482616,0.453123215082,0.0,0.453123215082
 06/20  16:00:00,14.8920180442,2.19848747161,2.79343404938,0.0,4.9500482616,4.9500482616,0.453123478795,0.0,0.453123478795
 06/20  17:00:00,9.88343457505,2.19848747161,2.18489347944,0.0,2.750026812,2.750026812,0.453110099755,0.0,0.453110099755
 06/20  18:00:00,7.78533729609,2.19848747161,1.73681228768,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/20  19:00:00,7.41706456753,2.19848747161,1.36853955912,0.0,1.6500160872,2.2000214496,0.453099950509,0.0,0.453099950509
 06/20  20:00:00,7.92186583383,2.19848747161,0.888012854486,0.0,1.1000107248,2.2000214496,0.453105950647,0.0,0.453105950647
 06/20  21:00:00,8.41743998259,2.19848747161,0.615920336578,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085550597,0.0,0.453085550597
 06/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075633656,0.0,0.453075633656
 06/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077964528,0.0,0.453077964528
 06/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064322926,0.0,0.453064322926
 06/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085218425,0.0,0.453085218425
 06/21  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082608404,0.0,0.453082608404
 06/21  06:00:00,5.69382853112,2.19848747161,0.74531424751,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/21  07:00:00,6.69534890363,2.19848747161,0.646823895218,0.0,1.6500160872,2.2000214496,0.453105175003,0.0,0.453105175003
 06/21  08:00:00,14.1501653756,2.19848747161,2.05158138078,0.0,4.9500482616,4.9500482616,0.453132777881,0.0,0.453132777881
 06/21  09:00:00,14.673368973,2.19848747161,2.57478497816,0.0,4.9500482616,4.9500482616,0.453056481003,0.0,0.453056481003
 06/21  10:00:00,14.7913732427,2.19848747161,2.6927892479,0.0,4.9500482616,4.9500482616,0.453133503952,0.0,0.453133503952
 06/21  11:00:00,14.7755764237,2.19848747161,2.6769924289,0.0,4.9500482616,4.9500482616,0.453144598488,0.0,0.453144598488
 06/21  12:00:00,13.9917902353,2.19848747161,2.44321160294,0.0,4.9500482616,4.4000428992,0.453161237878,0.0,0.453161237878
 06/21  13:00:00,14.8248963058,2.19848747161,2.72631231094,0.0,4.9500482616,4.9500482616,0.453122870511,0.0,0.453122870511
 06/21  14:00:00,14.953546046,2.19848747161,2.85496205122,0.0,4.9500482616,4.9500482616,0.453118919034,0.0,0.453118919034
 06/21  15:00:00,15.0839056268,2.19848747161,2.98532163201,0.0,4.9500482616,4.9500482616,0.453122515224,0.0,0.453122515224
 06/21  16:00:00,15.2331062376,2.19848747161,3.1345222428,0.0,4.9500482616,4.9500482616,0.453130412682,0.0,0.453130412682
 06/21  17:00:00,10.0052747664,2.19848747161,2.3067336708,0.0,2.750026812,2.750026812,0.453116694738,0.0,0.453116694738
 06/21  18:00:00,7.78859763113,2.19848747161,1.74007262272,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/21  19:00:00,7.5597584792,2.19848747161,1.51123347079,0.0,1.6500160872,2.2000214496,0.453099342054,0.0,0.453099342054
 06/21  20:00:00,8.22007771828,2.19848747161,1.18622473893,0.0,1.1000107248,2.2000214496,0.453094218206,0.0,0.453094218206
 06/21  21:00:00,8.73775819652,2.19848747161,0.936238550507,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091438649,0.0,0.453091438649
 06/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062583515,0.0,0.453062583515
 06/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308346177,0.0,0.45308346177
 06/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069763274,0.0,0.453069763274
 06/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056022186,0.0,0.453056022186
 06/22  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087873809,0.0,0.453087873809
 06/22  06:00:00,6.42975949077,2.19848747161,1.48124520716,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/22  07:00:00,7.35876275972,2.19848747161,1.31023775131,0.0,1.6500160872,2.2000214496,0.453109889203,0.0,0.453109889203
 06/22  08:00:00,14.7184388696,2.19848747161,2.61985487482,0.0,4.9500482616,4.9500482616,0.453116457887,0.0,0.453116457887
 06/22  09:00:00,15.3784422371,2.19848747161,3.27985824232,0.0,4.9500482616,4.9500482616,0.453127213036,0.0,0.453127213036
 06/22  10:00:00,15.9849030109,2.19848747161,3.88631901614,0.0,4.9500482616,4.9500482616,0.45313759053,0.0,0.45313759053
 06/22  11:00:00,16.1887773289,2.19848747161,4.09019333408,0.0,4.9500482616,4.9500482616,0.453128409346,0.0,0.453128409346
 06/22  12:00:00,15.6148172486,2.19848747161,4.06623861619,0.0,4.9500482616,4.4000428992,0.453164710565,0.0,0.453164710565
 06/22  13:00:00,16.6783528088,2.19848747161,4.57976881396,0.0,4.9500482616,4.9500482616,0.453146999871,0.0,0.453146999871
 06/22  14:00:00,16.8109437902,2.19848747161,4.71235979537,0.0,4.9500482616,4.9500482616,0.453094648898,0.0,0.453094648898
 06/22  15:00:00,16.924500065,2.19848747161,4.82591607019,0.0,4.9500482616,4.9500482616,0.453034551603,0.0,0.453034551603
 06/22  16:00:00,17.0678486161,2.19848747161,4.96926462129,0.0,4.9500482616,4.9500482616,0.453131533608,0.0,0.453131533608
 06/22  17:00:00,11.27315838,2.19848747161,3.57461728436,0.0,2.750026812,2.750026812,0.453121608221,0.0,0.453121608221
 06/22  18:00:00,8.51430151778,2.19848747161,2.46577650937,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/22  19:00:00,8.19943414088,2.19848747161,2.15090913247,0.0,1.6500160872,2.2000214496,0.453096742561,0.0,0.453096742561
 06/22  20:00:00,9.07086827721,2.19848747161,2.03701529787,0.0,1.1000107248,2.2000214496,0.453101223502,0.0,0.453101223502
 06/22  21:00:00,9.78054239165,2.19848747161,1.97902274564,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089211369,0.0,0.453089211369
 06/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062747698,0.0,0.453062747698
 06/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083515291,0.0,0.453083515291
 06/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069742239,0.0,0.453069742239
 06/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055925985,0.0,0.453055925985
 06/23  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087654703,0.0,0.453087654703
 06/23  06:00:00,7.12802801937,2.19848747161,2.17951373576,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/23  07:00:00,7.91734259195,2.19848747161,1.86881758354,0.0,1.6500160872,2.2000214496,0.453109898044,0.0,0.453109898044
 06/23  08:00:00,15.2062178925,2.19848747161,3.10763389769,0.0,4.9500482616,4.9500482616,0.453128979624,0.0,0.453128979624
 06/23  09:00:00,15.3126141389,2.19848747161,3.21403014405,0.0,4.9500482616,4.9500482616,0.453089550934,0.0,0.453089550934
 06/23  10:00:00,15.7089374695,2.19848747161,3.61035347474,0.0,4.9500482616,4.9500482616,0.453133178765,0.0,0.453133178765
 06/23  11:00:00,15.7659611166,2.19848747161,3.6673771218,0.0,4.9500482616,4.9500482616,0.453126215875,0.0,0.453126215875
 06/23  12:00:00,14.6383288277,2.19848747161,3.08975019532,0.0,4.9500482616,4.4000428992,0.453161692481,0.0,0.453161692481
 06/23  13:00:00,15.3535343756,2.19848747161,3.25495038074,0.0,4.9500482616,4.9500482616,0.453122073326,0.0,0.453122073326
 06/23  14:00:00,15.3002618628,2.19848747161,3.20167786804,0.0,4.9500482616,4.9500482616,0.453091048836,0.0,0.453091048836
 06/23  15:00:00,15.2569540271,2.19848747161,3.15837003229,0.0,4.9500482616,4.9500482616,0.453101973405,0.0,0.453101973405
 06/23  16:00:00,15.2586374557,2.19848747161,3.16005346087,0.0,4.9500482616,4.9500482616,0.453098051461,0.0,0.453098051461
 06/23  17:00:00,9.96902491458,2.19848747161,2.27048381897,0.0,2.750026812,2.750026812,0.453080366958,0.0,0.453080366958
 06/23  18:00:00,7.83334003601,2.19848747161,1.7848150276,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/23  19:00:00,7.58074820728,2.19848747161,1.53222319887,0.0,1.6500160872,2.2000214496,0.453101101361,0.0,0.453101101361
 06/23  20:00:00,8.30658900281,2.19848747161,1.27273602346,0.0,1.1000107248,2.2000214496,0.453103364844,0.0,0.453103364844
 06/23  21:00:00,8.71706240962,2.19848747161,0.915542763615,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074840905,0.0,0.453074840905
 06/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057506438,0.0,0.453057506438
 06/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078251822,0.0,0.453078251822
 06/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064386545,0.0,0.453064386545
 06/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085029256,0.0,0.453085029256
 06/24  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082077053,0.0,0.453082077053
 06/24  06:00:00,6.09453549244,2.19848747161,1.14602120883,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/24  07:00:00,5.97740916536,2.19848747161,1.02889488175,0.0,0.5500053624,2.2000214496,0.45308630117,0.0,0.45308630117
 06/24  08:00:00,8.16563895403,2.19848747161,1.56710858322,0.0,1.6500160872,2.750026812,0.453103512926,0.0,0.453103512926
 06/24  09:00:00,8.58404008275,2.19848747161,1.98550971194,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/24  10:00:00,8.77362227637,2.19848747161,2.17509190556,0.0,1.6500160872,2.750026812,0.453111248327,0.0,0.453111248327
 06/24  11:00:00,8.72466835098,2.19848747161,2.12613798017,0.0,1.6500160872,2.750026812,0.45311311815,0.0,0.45311311815
 06/24  12:00:00,6.80144322415,2.19848747161,1.85292894054,0.0,0.8250080436,1.9250187684,0.453107314074,0.0,0.453107314074
 06/24  13:00:00,6.79912464506,2.19848747161,1.85061036145,0.0,0.8250080436,1.9250187684,0.453069692096,0.0,0.453069692096
 06/24  14:00:00,6.84051736566,2.19848747161,1.89200308205,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/24  15:00:00,7.00476905796,2.19848747161,2.05625477435,0.0,0.8250080436,1.9250187684,0.453093051696,0.0,0.453093051696
 06/24  16:00:00,7.13248144174,2.19848747161,2.18396715813,0.0,0.8250080436,1.9250187684,0.453091279722,0.0,0.453091279722
 06/24  17:00:00,6.06616326549,2.19848747161,1.94265702548,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089116074,0.0,0.453089116074
 06/24  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083519296,0.0,0.453083519296
 06/24  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081410957,0.0,0.453081410957
 06/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087035155,0.0,0.453087035155
 06/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073202746,0.0,0.453073202746
 06/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055669162,0.0,0.453055669162
 06/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071541692,0.0,0.453071541692
 06/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055621719,0.0,0.453055621719
 06/25  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079128215,0.0,0.453079128215
 06/25  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084179207,0.0,0.453084179207
 06/25  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084393896,0.0,0.453084393896
 06/25  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308047652,0.0,0.45308047652
 06/25  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089927333,0.0,0.453089927333
 06/25  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308784789,0.0,0.45308784789
 06/25  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080977196,0.0,0.453080977196
 06/25  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085874877,0.0,0.453085874877
 06/25  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084050522,0.0,0.453084050522
 06/25  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081346649,0.0,0.453081346649
 06/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071684667,0.0,0.453071684667
 06/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053450106,0.0,0.453053450106
 06/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071947435,0.0,0.453071947435
 06/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057922427,0.0,0.453057922427
 06/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078448447,0.0,0.453078448447
 06/26  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/26  06:00:00,6.74119303187,2.19848747161,1.79267874826,0.0,0.5500053624,2.2000214496,0.453076458171,0.0,0.453076458171
 06/26  07:00:00,7.22395989983,2.19848747161,1.17543489142,0.0,1.6500160872,2.2000214496,0.453066618885,0.0,0.453066618885
 06/26  08:00:00,14.4331558117,2.19848747161,2.3345718169,0.0,4.9500482616,4.9500482616,0.453131273996,0.0,0.453131273996
 06/26  09:00:00,14.9942487583,2.19848747161,2.89566476347,0.0,4.9500482616,4.9500482616,0.45313957216,0.0,0.45313957216
 06/26  10:00:00,15.4036064433,2.19848747161,3.30502244853,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/26  11:00:00,15.5802041947,2.19848747161,3.48162019992,0.0,4.9500482616,4.9500482616,0.453142316501,0.0,0.453142316501
 06/26  12:00:00,14.9287275296,2.19848747161,3.38014889715,0.0,4.9500482616,4.4000428992,0.886314280794,0.0,0.886314280794
 06/26  13:00:00,15.8758011259,2.19848747161,3.77721713107,0.0,4.9500482616,4.9500482616,0.453149712206,0.0,0.453149712206
 06/26  14:00:00,16.0428670791,2.19848747161,3.9442830843,0.0,4.9500482616,4.9500482616,0.453096628993,0.0,0.453096628993
 06/26  15:00:00,16.1985466389,2.19848747161,4.09996264404,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/26  16:00:00,16.3327277712,2.19848747161,4.23414377638,0.0,4.9500482616,4.9500482616,0.453113803828,0.0,0.453113803828
 06/26  17:00:00,11.0275852746,2.19848747161,3.32904417903,0.0,2.750026812,2.750026812,0.453119231227,0.0,0.453119231227
 06/26  18:00:00,8.95968267404,2.19848747161,2.91115766563,0.0,1.6500160872,2.2000214496,0.453111115579,0.0,0.453111115579
 06/26  19:00:00,8.50757722855,2.19848747161,2.45905222014,0.0,1.6500160872,2.2000214496,0.453104581316,0.0,0.453104581316
 06/26  20:00:00,8.8775362416,2.19848747161,1.84368326226,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/26  21:00:00,9.32587352221,2.19848747161,1.5243538762,0.0,1.1000107248,2.2000214496,0.453098253735,0.0,0.453098253735
 06/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080529348,0.0,0.453080529348
 06/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065047256,0.0,0.453065047256
 06/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085463846,0.0,0.453085463846
 06/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071412854,0.0,0.453071412854
 06/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057313221,0.0,0.453057313221
 06/27  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/27  06:00:00,6.1383380243,2.19848747161,1.18982374069,0.0,0.5500053624,2.2000214496,0.453055120178,0.0,0.453055120178
 06/27  07:00:00,7.15723852125,2.19848747161,1.10871351284,0.0,1.6500160872,2.2000214496,0.453105604301,0.0,0.453105604301
 06/27  08:00:00,14.3977186749,2.19848747161,2.29913468007,0.0,4.9500482616,4.9500482616,0.45313391456,0.0,0.45313391456
 06/27  09:00:00,14.6523766382,2.19848747161,2.55379264342,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/27  10:00:00,14.7878382025,2.19848747161,2.68925420769,0.0,4.9500482616,4.9500482616,0.453137321702,0.0,0.453137321702
 06/27  11:00:00,14.7809161053,2.19848747161,2.68233211046,0.0,4.9500482616,4.9500482616,0.453133920084,0.0,0.453133920084
 06/27  12:00:00,14.0344031706,2.19848747161,2.4858245382,0.0,4.9500482616,4.4000428992,0.453153012553,0.0,0.453153012553
 06/27  13:00:00,14.953368503,2.19848747161,2.85478450821,0.0,4.9500482616,4.9500482616,0.886320527733,0.0,0.886320527733
 06/27  14:00:00,15.1974800631,2.19848747161,3.09889606829,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/27  15:00:00,15.4799372783,2.19848747161,3.38135328349,0.0,4.9500482616,4.9500482616,0.453120411011,0.0,0.453120411011
 06/27  16:00:00,15.7255662255,2.19848747161,3.62698223064,0.0,4.9500482616,4.9500482616,0.453127863588,0.0,0.453127863588
 06/27  17:00:00,10.5071998644,2.19848747161,2.80865876879,0.0,2.750026812,2.750026812,0.453114002744,0.0,0.453114002744
 06/27  18:00:00,8.33255036705,2.19848747161,2.28402535864,0.0,1.6500160872,2.2000214496,0.453106953486,0.0,0.453106953486
 06/27  19:00:00,8.11873756835,2.19848747161,2.07021255994,0.0,1.6500160872,2.2000214496,0.453098193216,0.0,0.453098193216
 06/27  20:00:00,8.75542849213,2.19848747161,1.72157551279,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/27  21:00:00,9.27068266645,2.19848747161,1.46916302044,0.0,1.1000107248,2.2000214496,0.453091045547,0.0,0.453091045547
 06/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071674009,0.0,0.453071674009
 06/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073569277,0.0,0.453073569277
 06/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059425487,0.0,0.453059425487
 06/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079784834,0.0,0.453079784834
 06/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065643925,0.0,0.453065643925
 06/28  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/28  06:00:00,6.44074423003,2.19848747161,1.49222994642,0.0,0.5500053624,2.2000214496,0.453083389322,0.0,0.453083389322
 06/28  07:00:00,7.58856359949,2.19848747161,1.54003859108,0.0,1.6500160872,2.2000214496,0.453103534312,0.0,0.453103534312
 06/28  08:00:00,15.3089471134,2.19848747161,3.21036311862,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/28  09:00:00,15.913305561,2.19848747161,3.81472156616,0.0,4.9500482616,4.9500482616,0.453131687215,0.0,0.453131687215
 06/28  10:00:00,15.9689788761,2.19848747161,3.87039488128,0.0,4.9500482616,4.9500482616,0.453135462949,0.0,0.453135462949
 06/28  11:00:00,15.795579133,2.19848747161,3.69699513814,0.0,4.9500482616,4.9500482616,0.453138912812,0.0,0.453138912812
 06/28  12:00:00,15.0601700991,2.19848747161,3.5115914667,0.0,4.9500482616,4.4000428992,0.453154594695,0.0,0.453154594695
 06/28  13:00:00,15.9004252107,2.19848747161,3.80184121593,0.0,4.9500482616,4.9500482616,0.453155284137,0.0,0.453155284137
 06/28  14:00:00,15.69225446,2.19848747161,3.59367046515,0.0,4.9500482616,4.9500482616,0.453150131882,0.0,0.453150131882
 06/28  15:00:00,15.6158233777,2.19848747161,3.51723938293,0.0,4.9500482616,4.9500482616,0.453131324419,0.0,0.453131324419
 06/28  16:00:00,15.6002755171,2.19848747161,3.50169152231,0.0,4.9500482616,4.9500482616,0.45311597677,0.0,0.45311597677
 06/28  17:00:00,10.3457747421,2.19848747161,2.64723364651,0.0,2.750026812,2.750026812,0.453079390838,0.0,0.453079390838
 06/28  18:00:00,8.14179543105,2.19848747161,2.09327042264,0.0,1.6500160872,2.2000214496,0.453096565867,0.0,0.453096565867
 06/28  19:00:00,7.66969015206,2.19848747161,1.62116514365,0.0,1.6500160872,2.2000214496,0.453096886296,0.0,0.453096886296
 06/28  20:00:00,8.33982278068,2.19848747161,1.30596980134,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/28  21:00:00,9.02587117338,2.19848747161,1.22435152737,0.0,1.1000107248,2.2000214496,0.453068303001,0.0,0.453068303001
 06/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075312777,0.0,0.453075312777
 06/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077060266,0.0,0.453077060266
 06/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062844186,0.0,0.453062844186
 06/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083104156,0.0,0.453083104156
 06/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071172938,0.0,0.453071172938
 06/29  06:00:00,6.13252322982,2.19848747161,1.18400894621,0.0,0.5500053624,2.2000214496,0.453087567138,0.0,0.453087567138
 06/29  07:00:00,6.88072067421,2.19848747161,0.832195665797,0.0,1.6500160872,2.2000214496,0.453091453862,0.0,0.453091453862
 06/29  08:00:00,14.1306831416,2.19848747161,2.03209914676,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/29  09:00:00,14.4964450944,2.19848747161,2.39786109956,0.0,4.9500482616,4.9500482616,0.453131186002,0.0,0.453131186002
 06/29  10:00:00,14.6418054761,2.19848747161,2.54322148128,0.0,4.9500482616,4.9500482616,0.453138762592,0.0,0.453138762592
 06/29  11:00:00,14.7184120877,2.19848747161,2.61982809287,0.0,4.9500482616,4.9500482616,0.453145729725,0.0,0.453145729725
 06/29  12:00:00,14.0047818007,2.19848747161,2.45620316825,0.0,4.9500482616,4.4000428992,0.453154015641,0.0,0.453154015641
 06/29  13:00:00,14.8160208939,2.19848747161,2.7174368991,0.0,4.9500482616,4.9500482616,0.45315925207,0.0,0.45315925207
 06/29  14:00:00,14.9026200219,2.19848747161,2.80403602705,0.0,4.9500482616,4.9500482616,0.453132030714,0.0,0.453132030714
 06/29  15:00:00,15.2831635205,2.19848747161,3.1845795257,0.0,4.9500482616,4.9500482616,0.453124730114,0.0,0.453124730114
 06/29  16:00:00,15.511181281,2.19848747161,3.41259728615,0.0,4.9500482616,4.9500482616,0.45313648821,0.0,0.45313648821
 06/29  17:00:00,10.2104729868,2.19848747161,2.51193189116,0.0,2.750026812,2.750026812,0.453111500332,0.0,0.453111500332
 06/29  18:00:00,8.04310018545,2.19848747161,1.99457517704,0.0,1.6500160872,2.2000214496,0.453103609665,0.0,0.453103609665
 06/29  19:00:00,7.67796167677,2.19848747161,1.62943666836,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/29  20:00:00,8.04251939778,2.19848747161,1.00866641843,0.0,1.1000107248,2.2000214496,0.45310197069,0.0,0.45310197069
 06/29  21:00:00,8.51855334768,2.19848747161,0.717033701669,0.0,1.1000107248,2.2000214496,0.453093724403,0.0,0.453093724403
 06/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055186399,0.0,0.453055186399
 06/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075497337,0.0,0.453075497337
 06/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061210471,0.0,0.453061210471
 06/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081407237,0.0,0.453081407237
 06/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/30  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071892512,0.0,0.453071892512
 06/30  06:00:00,5.88739185145,2.19848747161,0.938877567845,0.0,0.5500053624,2.2000214496,0.453086599536,0.0,0.453086599536
 06/30  07:00:00,6.9144717732,2.19848747161,0.86594676479,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/30  08:00:00,14.5047977897,2.19848747161,2.40621379486,0.0,4.9500482616,4.9500482616,0.453085742564,0.0,0.453085742564
 06/30  09:00:00,15.1706194438,2.19848747161,3.07203544904,0.0,4.9500482616,4.9500482616,0.453134990275,0.0,0.453134990275
 06/30  10:00:00,15.5128788219,2.19848747161,3.41429482708,0.0,4.9500482616,4.9500482616,0.453131027379,0.0,0.453131027379
 06/30  11:00:00,15.6591866594,2.19848747161,3.56060266457,0.0,4.9500482616,4.9500482616,0.453149066122,0.0,0.453149066122
 06/30  12:00:00,14.8916773376,2.19848747161,3.34309870517,0.0,4.9500482616,4.4000428992,0.453155559704,0.0,0.453155559704
 06/30  13:00:00,15.8051325411,2.19848747161,3.7065485463,0.0,4.9500482616,4.9500482616,0.453116467368,0.0,0.453116467368
 06/30  14:00:00,15.8922760221,2.19848747161,3.79369202728,0.0,4.9500482616,4.9500482616,0.45310382502,0.0,0.45310382502
 06/30  15:00:00,15.8402717531,2.19848747161,3.74168775829,0.0,4.9500482616,4.9500482616,0.453129608038,0.0,0.453129608038
 06/30  16:00:00,15.7941846736,2.19848747161,3.69560067881,0.0,4.9500482616,4.9500482616,0.453131860762,0.0,0.453131860762
 06/30  17:00:00,10.3571666571,2.19848747161,2.65862556145,0.0,2.750026812,2.750026812,0.453108264411,0.0,0.453108264411
 06/30  18:00:00,7.97663176954,2.19848747161,1.92810676113,0.0,1.6500160872,2.2000214496,0.453105303211,0.0,0.453105303211
 06/30  19:00:00,7.70899565314,2.19848747161,1.66047064473,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/30  20:00:00,8.4795914713,2.19848747161,1.44573849195,0.0,1.1000107248,2.2000214496,0.453105840902,0.0,0.453105840902
 06/30  21:00:00,9.10806596613,2.19848747161,1.30654632012,0.0,1.1000107248,2.2000214496,0.453082043439,0.0,0.453082043439
 06/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083344839,0.0,0.453083344839
 06/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069083491,0.0,0.453069083491
 07/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054704481,0.0,0.453054704481
 07/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307487377,0.0,0.45307487377
 07/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066860727,0.0,0.453066860727
