Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/01  06:00:00,5.93813235613,2.19848747161,0.989618072522,0.0,0.5500053624,2.2000214496,0.453061518917,0.0,0.453061518917
 07/01  07:00:00,5.63071527714,2.19848747161,0.682200993533,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/01  08:00:00,8.16537864446,2.19848747161,1.56684827365,0.0,1.6500160872,2.750026812,0.453098796659,0.0,0.453098796659
 07/01  09:00:00,8.73882196152,2.19848747161,2.14029159071,0.0,1.6500160872,2.750026812,0.453091559998,0.0,0.453091559998
 07/01  10:00:00,9.00034446229,2.19848747161,2.40181409148,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/01  11:00:00,9.1819992262,2.19848747161,2.58346885539,0.0,1.6500160872,2.750026812,0.453105611785,0.0,0.453105611785
 07/01  12:00:00,7.28133085403,2.19848747161,2.33281657042,0.0,0.8250080436,1.9250187684,0.453111581863,0.0,0.453111581863
 07/01  13:00:00,7.38269851697,2.19848747161,2.43418423336,0.0,0.8250080436,1.9250187684,0.453093611981,0.0,0.453093611981
 07/01  14:00:00,7.47461740209,2.19848747161,2.52610311848,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/01  15:00:00,7.58558778517,2.19848747161,2.63707350156,0.0,0.8250080436,1.9250187684,0.453100615368,0.0,0.453100615368
 07/01  16:00:00,7.67522194328,2.19848747161,2.72670765967,0.0,0.8250080436,1.9250187684,0.453080281157,0.0,0.453080281157
 07/01  17:00:00,6.55455353464,2.19848747161,2.43104729463,0.0,0.2750026812,1.6500160872,0.453080441746,0.0,0.453080441746
 07/01  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086469467,0.0,0.453086469467
 07/01  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085951732,0.0,0.453085951732
 07/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062007983,0.0,0.453062007983
 07/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082064097,0.0,0.453082064097
 07/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065101802,0.0,0.453065101802
 07/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080494242,0.0,0.453080494242
 07/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061974041,0.0,0.453061974041
 07/02  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453051971634,0.0,0.453051971634
 07/02  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085767851,0.0,0.453085767851
 07/02  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084879711,0.0,0.453084879711
 07/02  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085230585,0.0,0.453085230585
 07/02  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081309111,0.0,0.453081309111
 07/02  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055563556,0.0,0.453055563556
 07/02  15:00:00,2.0876122402,0.0900928842579,0.0725005875422,0.0,0.2750026812,1.6500160872,0.453086274393,0.0,0.453086274393
 07/02  16:00:00,2.44151380439,0.270278652774,0.246216383215,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  17:00:00,2.55107697073,0.337848315967,0.288209886357,0.0,0.2750026812,1.6500160872,0.453072662974,0.0,0.453072662974
 07/02  18:00:00,2.03388322112,0.0675696631934,0.0412947895212,0.0,0.2750026812,1.6500160872,0.453083059031,0.0,0.453083059031
 07/02  19:00:00,2.20775139916,0.180185768516,0.102546862243,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086822692,0.0,0.453086822692
 07/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076370768,0.0,0.453076370768
 07/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056454135,0.0,0.453056454135
 07/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307345459,0.0,0.45307345459
 07/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059053858,0.0,0.453059053858
 07/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079051317,0.0,0.453079051317
 07/03  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075136846,0.0,0.453075136846
 07/03  06:00:00,8.4513935366,2.19848747161,3.50287925299,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/03  07:00:00,9.17017367611,2.19848747161,3.1216486677,0.0,1.6500160872,2.2000214496,0.45309480126,0.0,0.45309480126
 07/03  08:00:00,17.0272891214,2.19848747161,4.92870512658,0.0,4.9500482616,4.9500482616,0.453123056372,0.0,0.453123056372
 07/03  09:00:00,17.6140354259,2.19848747161,5.51545143105,0.0,4.9500482616,4.9500482616,0.453131598752,0.0,0.453131598752
 07/03  10:00:00,17.7547435969,2.19848747161,5.6561596021,0.0,4.9500482616,4.9500482616,0.453135665637,0.0,0.453135665637
 07/03  11:00:00,17.9073522832,2.19848747161,5.80876828837,0.0,4.9500482616,4.9500482616,0.453133343641,0.0,0.453133343641
 07/03  12:00:00,17.2602630746,2.19848747161,5.71168444221,0.0,4.9500482616,4.4000428992,0.453166208639,0.0,0.453166208639
 07/03  13:00:00,18.305332344,2.19848747161,6.2067483492,0.0,4.9500482616,4.9500482616,0.45314225644,0.0,0.45314225644
 07/03  14:00:00,18.3862424569,2.19848747161,6.28765846209,0.0,4.9500482616,4.9500482616,0.453096910264,0.0,0.453096910264
 07/03  15:00:00,18.5185251672,2.19848747161,6.41994117237,0.0,4.9500482616,4.9500482616,0.453121684415,0.0,0.453121684415
 07/03  16:00:00,18.6053319895,2.19848747161,6.50674799468,0.0,4.9500482616,4.9500482616,0.453138976609,0.0,0.453138976609
 07/03  17:00:00,12.9771928388,2.19848747161,5.27865174315,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/03  18:00:00,10.5003721817,2.19848747161,4.45184717329,0.0,1.6500160872,2.2000214496,0.453111898995,0.0,0.453111898995
 07/03  19:00:00,10.0846772534,2.19848747161,4.03615224499,0.0,1.6500160872,2.2000214496,0.453095255447,0.0,0.453095255447
 07/03  20:00:00,10.5755639903,2.19848747161,3.54171101095,0.0,1.1000107248,2.2000214496,0.453099860389,0.0,0.453099860389
 07/03  21:00:00,11.1299466278,2.19848747161,3.32842698181,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082799215,0.0,0.453082799215
 07/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068240693,0.0,0.453068240693
 07/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453051624357,0.0,0.453051624357
 07/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066971456,0.0,0.453066971456
 07/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082246615,0.0,0.453082246615
 07/04  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072176021,0.0,0.453072176021
 07/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077681298,0.0,0.453077681298
 07/04  08:00:00,2.29898795484,0.202784481613,0.171184704827,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  09:00:00,2.61549883723,0.337974136021,0.352505932805,0.0,0.2750026812,1.6500160872,0.453084420209,0.0,0.453084420209
 07/04  10:00:00,2.94107093276,0.523765545792,0.492286618561,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  11:00:00,3.40189536149,0.769872559885,0.707004033203,0.0,0.2750026812,1.6500160872,0.453086696008,0.0,0.453086696008
 07/04  12:00:00,4.01680943486,1.06307629536,1.02871437109,0.0,0.2750026812,1.6500160872,0.45308966078,0.0,0.45308966078
 07/04  13:00:00,4.30609846616,1.18243680861,1.19864288915,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  14:00:00,4.43004409911,1.21958659286,1.28543873784,0.0,0.2750026812,1.6500160872,0.453077330393,0.0,0.453077330393
 07/04  15:00:00,4.54309531116,1.25482335728,1.36325318547,0.0,0.2750026812,1.6500160872,0.453082866741,0.0,0.453082866741
 07/04  16:00:00,4.71422650903,1.2557798672,1.53342787344,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  17:00:00,4.64138218609,1.25482335728,1.46154006041,0.0,0.2750026812,1.6500160872,0.453082518195,0.0,0.453082518195
 07/04  18:00:00,4.64143947493,1.2557798672,1.46064083933,0.0,0.2750026812,1.6500160872,0.453082509666,0.0,0.453082509666
 07/04  19:00:00,4.40184496877,1.25482335728,1.22200284308,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  20:00:00,5.58591133279,1.13579006868,0.989769162367,0.0,0.2750026812,1.6500160872,0.453083577225,0.0,0.453083577225
 07/04  21:00:00,6.42528599065,1.21912091991,0.978146302338,0.0,0.2750026812,1.6500160872,0.4530877131,0.0,0.4530877131
 07/04  22:00:00,6.01967037476,1.00389945771,0.78775214865,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  23:00:00,6.03228724296,1.01963548173,0.784632992824,0.0,0.2750026812,1.6500160872,0.453076689664,0.0,0.453076689664
 07/04  24:00:00,5.59219843731,0.796100592431,0.568079076478,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/05  01:00:00,6.49447504656,0.98503944788,0.731411467876,0.0,0.2750026812,2.2000214496,0.453076054241,0.0,0.453076054241
 07/05  02:00:00,6.40654598939,0.940873689787,0.687648168796,0.0,0.2750026812,2.2000214496,0.453079090577,0.0,0.453079090577
 07/05  03:00:00,6.27136201045,0.870639991084,0.622697888562,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/05  04:00:00,5.67821987742,0.54063279758,0.359562949036,0.0,0.2750026812,2.2000214496,0.453063103442,0.0,0.453063103442
 07/05  05:00:00,5.06639804673,0.473063134387,0.307974767005,0.0,0.5500053624,2.2000214496,0.453057507844,0.0,0.453057507844
 07/05  06:00:00,10.0778183374,2.19848747161,5.12930405376,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/05  07:00:00,10.8311039489,2.19848747161,4.78257894048,0.0,1.6500160872,2.2000214496,0.453099283843,0.0,0.453099283843
 07/05  08:00:00,18.6504689126,2.19848747161,6.55188491775,0.0,4.9500482616,4.9500482616,0.453128660544,0.0,0.453128660544
 07/05  09:00:00,19.2538999068,2.19848747161,7.15531591196,0.0,4.9500482616,4.9500482616,0.453125468831,0.0,0.453125468831
 07/05  10:00:00,19.5248660901,2.19848747161,7.42628209525,0.0,4.9500482616,4.9500482616,0.453139343203,0.0,0.453139343203
 07/05  11:00:00,19.6481433051,2.19848747161,7.5495593103,0.0,4.9500482616,4.9500482616,0.453149544582,0.0,0.453149544582
 07/05  12:00:00,18.7936485191,2.19848747161,7.24506988671,0.0,4.9500482616,4.4000428992,0.453139637935,0.0,0.453139637935
 07/05  13:00:00,19.7028197435,2.19848747161,7.60423574872,0.0,4.9500482616,4.9500482616,0.453155221048,0.0,0.453155221048
 07/05  14:00:00,19.8171123798,2.19848747161,7.71852838495,0.0,4.9500482616,4.9500482616,0.45311026764,0.0,0.45311026764
 07/05  15:00:00,20.080864708,2.19848747161,7.98228071321,0.0,4.9500482616,4.9500482616,0.453117587993,0.0,0.453117587993
 07/05  16:00:00,20.3391092748,2.19848747161,8.24052527996,0.0,4.9500482616,4.9500482616,0.453141526262,0.0,0.453141526262
 07/05  17:00:00,14.7796463743,2.19848747161,7.08110527866,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/05  18:00:00,12.3465548241,2.19848747161,6.29802981564,0.0,1.6500160872,2.2000214496,0.453109256027,0.0,0.453109256027
 07/05  19:00:00,11.8225271411,2.19848747161,5.77400213268,0.0,1.6500160872,2.2000214496,0.453096309532,0.0,0.453096309532
 07/05  20:00:00,11.9972719318,2.19848747161,4.96341895242,0.0,1.1000107248,2.2000214496,0.453096757909,0.0,0.453096757909
 07/05  21:00:00,12.3606499999,2.19848747161,4.55913035385,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083550345,0.0,0.453083550345
 07/05  23:00:00,5.24460689246,0.270278652774,0.196304108884,0.0,0.2750026812,2.2000214496,0.453079781414,0.0,0.453079781414
 07/05  24:00:00,5.62897582196,0.506835383978,0.344116307178,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  01:00:00,5.58684076897,0.473063134387,0.335753503778,0.0,0.2750026812,2.2000214496,0.453082465036,0.0,0.453082465036
 07/06  02:00:00,5.60891901497,0.506835383978,0.324059500189,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  03:00:00,5.34074306743,0.337898643989,0.22482029264,0.0,0.2750026812,2.2000214496,0.453085068526,0.0,0.453085068526
 07/06  04:00:00,5.34419649094,0.337873479978,0.228298880162,0.0,0.2750026812,2.2000214496,0.4530876778,0.0,0.4530876778
 07/06  05:00:00,4.90050944596,0.37167089358,0.243478407042,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/06  06:00:00,10.0561252577,2.19848747161,5.10761097412,0.0,0.5500053624,2.2000214496,0.453088673036,0.0,0.453088673036
 07/06  07:00:00,10.791584515,2.19848747161,4.74305950656,0.0,1.6500160872,2.2000214496,0.4531015366,0.0,0.4531015366
 07/06  08:00:00,18.5979697812,2.19848747161,6.49938578641,0.0,4.9500482616,4.9500482616,0.453125142769,0.0,0.453125142769
 07/06  09:00:00,19.1433089802,2.19848747161,7.04472498543,0.0,4.9500482616,4.9500482616,0.453136624953,0.0,0.453136624953
 07/06  10:00:00,19.4449493965,2.19848747161,7.34636540167,0.0,4.9500482616,4.9500482616,0.453137477581,0.0,0.453137477581
 07/06  11:00:00,19.5680404082,2.19848747161,7.46945641338,0.0,4.9500482616,4.9500482616,0.453137792085,0.0,0.453137792085
 07/06  12:00:00,18.6926732604,2.19848747161,7.14409462797,0.0,4.9500482616,4.4000428992,0.453163228511,0.0,0.453163228511
 07/06  13:00:00,19.8952614476,2.19848747161,7.79667745279,0.0,4.9500482616,4.9500482616,0.453146111923,0.0,0.453146111923
 07/06  14:00:00,20.2177970786,2.19848747161,8.11921308375,0.0,4.9500482616,4.9500482616,0.453091617749,0.0,0.453091617749
 07/06  15:00:00,20.4291718691,2.19848747161,8.33058787425,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/06  16:00:00,20.5781892384,2.19848747161,8.47960524356,0.0,4.9500482616,4.9500482616,0.453134953472,0.0,0.453134953472
 07/06  17:00:00,14.6464943591,2.19848747161,6.94795326345,0.0,2.750026812,2.750026812,0.453114142041,0.0,0.453114142041
 07/06  18:00:00,11.9756061089,2.19848747161,5.92708110044,0.0,1.6500160872,2.2000214496,0.453107609995,0.0,0.453107609995
 07/06  19:00:00,11.5310863767,2.19848747161,5.48256136825,0.0,1.6500160872,2.2000214496,0.453097831192,0.0,0.453097831192
 07/06  20:00:00,11.9734915791,2.19848747161,4.93963859975,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/06  21:00:00,12.4405300525,2.19848747161,4.63901040648,0.0,1.1000107248,2.2000214496,0.453092942486,0.0,0.453092942486
 07/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060482375,0.0,0.453060482375
 07/06  23:00:00,5.70063854925,0.54063279758,0.381981620871,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  24:00:00,5.54894541581,0.473063134387,0.297858150619,0.0,0.2750026812,2.2000214496,0.453081719729,0.0,0.453081719729
 07/07  01:00:00,5.86484062659,0.642025038386,0.444791457404,0.0,0.2750026812,2.2000214496,0.453084315464,0.0,0.453084315464
 07/07  02:00:00,5.53025408357,0.473063134387,0.279166818382,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  03:00:00,5.72647342017,0.574442793188,0.374006496177,0.0,0.2750026812,2.2000214496,0.453086850467,0.0,0.453086850467
 07/07  04:00:00,5.59527972944,0.506860547989,0.310395050645,0.0,0.2750026812,2.2000214496,0.453070621354,0.0,0.453070621354
 07/07  05:00:00,4.88460790399,0.371696057591,0.227551701057,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/07  06:00:00,9.87079288072,2.19848747161,4.92227859711,0.0,0.5500053624,2.2000214496,0.453068262684,0.0,0.453068262684
 07/07  07:00:00,10.2172387398,2.19848747161,4.16871373142,0.0,1.6500160872,2.2000214496,0.453105590965,0.0,0.453105590965
 07/07  08:00:00,17.547124229,2.19848747161,5.44854023424,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/07  09:00:00,17.8990087236,2.19848747161,5.80042472877,0.0,4.9500482616,4.9500482616,0.453130460687,0.0,0.453130460687
 07/07  10:00:00,18.001698348,2.19848747161,5.90311435321,0.0,4.9500482616,4.9500482616,0.453130750606,0.0,0.453130750606
 07/07  11:00:00,18.0561274935,2.19848747161,5.95754349874,0.0,4.9500482616,4.9500482616,0.453142740796,0.0,0.453142740796
 07/07  12:00:00,17.2245350292,2.19848747161,5.67595639676,0.0,4.9500482616,4.4000428992,0.453155402341,0.0,0.453155402341
 07/07  13:00:00,18.0751957006,2.19848747161,5.97661170574,0.0,4.9500482616,4.9500482616,0.453147904828,0.0,0.453147904828
 07/07  14:00:00,18.092878805,2.19848747161,5.99429481021,0.0,4.9500482616,4.9500482616,0.453117595448,0.0,0.453117595448
 07/07  15:00:00,18.2024478203,2.19848747161,6.10386382546,0.0,4.9500482616,4.9500482616,0.45311632962,0.0,0.45311632962
 07/07  16:00:00,18.3156928758,2.19848747161,6.21710888094,0.0,4.9500482616,4.9500482616,0.453118792881,0.0,0.453118792881
 07/07  17:00:00,12.7243332999,2.19848747161,5.02579220425,0.0,2.750026812,2.750026812,0.453112279017,0.0,0.453112279017
 07/07  18:00:00,10.2134451963,2.19848747161,4.16492018794,0.0,1.6500160872,2.2000214496,0.453109846133,0.0,0.453109846133
 07/07  19:00:00,9.65040025012,2.19848747161,3.60187524171,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/07  20:00:00,9.98444624763,2.19848747161,2.95059326828,0.0,1.1000107248,2.2000214496,0.453095481246,0.0,0.453095481246
 07/07  21:00:00,10.4633797327,2.19848747161,2.66186008669,0.0,1.1000107248,2.2000214496,0.453090538476,0.0,0.453090538476
 07/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058032998,0.0,0.453058032998
 07/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077771306,0.0,0.453077771306
 07/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063011665,0.0,0.453063011665
 07/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082656915,0.0,0.453082656915
 07/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072560527,0.0,0.453072560527
 07/08  06:00:00,8.18806597833,2.19848747161,3.23955169472,0.0,0.5500053624,2.2000214496,0.453086466604,0.0,0.453086466604
 07/08  07:00:00,7.73432526551,2.19848747161,2.7858109819,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/08  08:00:00,9.74364076198,2.19848747161,3.14511039117,0.0,1.6500160872,2.750026812,0.453096087877,0.0,0.453096087877
 07/08  09:00:00,9.9092850103,2.19848747161,3.31075463949,0.0,1.6500160872,2.750026812,0.453110434008,0.0,0.453110434008
 07/08  10:00:00,9.91676922762,2.19848747161,3.31823885681,0.0,1.6500160872,2.750026812,0.453104830012,0.0,0.453104830012
 07/08  11:00:00,9.9530301022,2.19848747161,3.35449973139,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/08  12:00:00,8.14657742394,2.19848747161,3.19806314033,0.0,0.8250080436,1.9250187684,0.453105839411,0.0,0.453105839411
 07/08  13:00:00,8.2426976399,2.19848747161,3.29418335629,0.0,0.8250080436,1.9250187684,0.453106218461,0.0,0.453106218461
 07/08  14:00:00,8.26297894955,2.19848747161,3.31446466594,0.0,0.8250080436,1.9250187684,0.453093787469,0.0,0.453093787469
 07/08  15:00:00,8.43613290659,2.19848747161,3.48761862298,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/08  16:00:00,8.4898513541,2.19848747161,3.54133707049,0.0,0.8250080436,1.9250187684,0.453094445168,0.0,0.453094445168
 07/08  17:00:00,7.29518736383,2.19848747161,3.17168112382,0.0,0.2750026812,1.6500160872,0.453088368201,0.0,0.453088368201
 07/08  18:00:00,2.21305513362,0.180185768516,0.107850596695,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  19:00:00,2.47324150409,0.337848315967,0.210374419721,0.0,0.2750026812,1.6500160872,0.453087784655,0.0,0.453087784655
 07/08  20:00:00,3.56003464911,0.0675696631934,0.0321128841801,0.0,0.2750026812,1.6500160872,0.45309013512,0.0,0.45309013512
 07/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075773368,0.0,0.453075773368
 07/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076610944,0.0,0.453076610944
 07/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059754406,0.0,0.453059754406
 07/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074800476,0.0,0.453074800476
 07/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074225987,0.0,0.453074225987
 07/09  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079425951,0.0,0.453079425951
 07/09  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308496136,0.0,0.45308496136
 07/09  08:00:00,2.12183203886,0.121670688968,0.0751425814889,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  09:00:00,2.39041434577,0.270379308817,0.195016268551,0.0,0.2750026812,1.6500160872,0.45308441077,0.0,0.45308441077
 07/09  10:00:00,2.52627762956,0.337974136021,0.263284725133,0.0,0.2750026812,1.6500160872,0.453084127181,0.0,0.453084127181
 07/09  11:00:00,2.73965554715,0.506873129994,0.307763648752,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  12:00:00,2.84735477091,0.574467957198,0.347868045308,0.0,0.2750026812,1.6500160872,0.453083605684,0.0,0.453083605684
 07/09  13:00:00,2.68874775661,0.473088298397,0.29064068981,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  14:00:00,2.756523717,0.506860547989,0.324644400603,0.0,0.2750026812,1.6500160872,0.453083147491,0.0,0.453083147491
 07/09  15:00:00,3.23670518004,0.747227326744,0.564459084894,0.0,0.2750026812,1.6500160872,0.453076761575,0.0,0.453076761575
 07/09  16:00:00,3.29507407936,0.731070960938,0.638984350018,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  17:00:00,3.80506960424,0.985243575928,0.894807259905,0.0,0.2750026812,1.6500160872,0.453080284584,0.0,0.453080284584
 07/09  18:00:00,3.63651813616,0.907530275253,0.803969092505,0.0,0.2750026812,1.6500160872,0.453082407814,0.0,0.453082407814
 07/09  19:00:00,2.99844044404,0.625126331585,0.448295344049,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  20:00:00,4.18200645574,0.450531525318,0.271122828687,0.0,0.2750026812,1.6500160872,0.453076728406,0.0,0.453076728406
 07/09  21:00:00,4.76309850005,0.337848315967,0.197231415675,0.0,0.2750026812,1.6500160872,0.453066508282,0.0,0.453066508282
 07/09  22:00:00,4.55761663483,0.20270898958,0.126888876842,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  23:00:00,4.55872259158,0.20270898958,0.127994833598,0.0,0.2750026812,1.6500160872,0.453079366105,0.0,0.453079366105
 07/09  24:00:00,4.67905584576,0.270278652774,0.180758424579,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/10  01:00:00,5.67499013918,0.54063279758,0.356333210793,0.0,0.2750026812,2.2000214496,0.453061242453,0.0,0.453061242453
 07/10  02:00:00,5.4709703867,0.43927830279,0.253667953106,0.0,0.2750026812,2.2000214496,0.453082710653,0.0,0.453082710653
 07/10  03:00:00,5.45118042997,0.405468307182,0.26768799198,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  04:00:00,5.21041699773,0.270278652774,0.162114214152,0.0,0.2750026812,2.2000214496,0.453085044283,0.0,0.453085044283
 07/10  05:00:00,4.64088042077,0.236506403182,0.119013872249,0.0,0.5500053624,2.2000214496,0.453060389616,0.0,0.453060389616
 07/10  06:00:00,9.66173025015,2.19848747161,4.71321596654,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/10  07:00:00,10.2461324867,2.19848747161,4.19760747831,0.0,1.6500160872,2.2000214496,0.453094062489,0.0,0.453094062489
 07/10  08:00:00,17.8462750356,2.19848747161,5.74769104081,0.0,4.9500482616,4.9500482616,0.453129407479,0.0,0.453129407479
 07/10  09:00:00,18.2834308284,2.19848747161,6.18484683361,0.0,4.9500482616,4.9500482616,0.45312727444,0.0,0.45312727444
 07/10  10:00:00,18.3938986324,2.19848747161,6.29531463763,0.0,4.9500482616,4.9500482616,0.453136739828,0.0,0.453136739828
 07/10  11:00:00,18.3809568397,2.19848747161,6.2823728449,0.0,4.9500482616,4.9500482616,0.45314499642,0.0,0.45314499642
 07/10  12:00:00,17.5195900133,2.19848747161,5.9710113809,0.0,4.9500482616,4.4000428992,0.453163812882,0.0,0.453163812882
 07/10  13:00:00,18.1648544663,2.19848747161,6.06627047149,0.0,4.9500482616,4.9500482616,0.453146605234,0.0,0.453146605234
 07/10  14:00:00,17.9291765252,2.19848747161,5.83059253036,0.0,4.9500482616,4.9500482616,0.453118482181,0.0,0.453118482181
 07/10  15:00:00,17.6632451716,2.19848747161,5.56466117678,0.0,4.9500482616,4.9500482616,0.453126715901,0.0,0.453126715901
 07/10  16:00:00,17.4195390444,2.19848747161,5.3209550496,0.0,4.9500482616,4.9500482616,0.453137657913,0.0,0.453137657913
 07/10  17:00:00,11.7668685584,2.19848747161,4.06832746277,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/10  18:00:00,9.51639923793,2.19848747161,3.46787422952,0.0,1.6500160872,2.2000214496,0.453106784653,0.0,0.453106784653
 07/10  19:00:00,9.03943090657,2.19848747161,2.99090589816,0.0,1.6500160872,2.2000214496,0.453101503621,0.0,0.453101503621
 07/10  20:00:00,9.67290809868,2.19848747161,2.63905511933,0.0,1.1000107248,2.2000214496,0.453094454587,0.0,0.453094454587
 07/10  21:00:00,10.409815103,2.19848747161,2.60829545704,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077546418,0.0,0.453077546418
 07/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062583013,0.0,0.453062583013
 07/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082080433,0.0,0.453082080433
 07/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067179032,0.0,0.453067179032
 07/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086621701,0.0,0.453086621701
 07/11  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/11  06:00:00,6.56816069104,2.19848747161,1.61964640743,0.0,0.5500053624,2.2000214496,0.453083253218,0.0,0.453083253218
 07/11  07:00:00,7.13098866638,2.19848747161,1.08246365797,0.0,1.6500160872,2.2000214496,0.45307103719,0.0,0.45307103719
 07/11  08:00:00,14.2996164436,2.19848747161,2.2010324488,0.0,4.9500482616,4.9500482616,0.453130062688,0.0,0.453130062688
 07/11  09:00:00,14.8119732945,2.19848747161,2.71338929969,0.0,4.9500482616,4.9500482616,0.45313275932,0.0,0.45313275932
 07/11  10:00:00,15.0128190846,2.19848747161,2.91423508975,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/11  11:00:00,15.1409570301,2.19848747161,3.04237303528,0.0,4.9500482616,4.9500482616,0.453142069189,0.0,0.453142069189
 07/11  12:00:00,14.5020753857,2.19848747161,2.9534967533,0.0,4.9500482616,4.4000428992,0.886272048515,0.0,0.886272048515
 07/11  13:00:00,15.4075442548,2.19848747161,3.30896025999,0.0,4.9500482616,4.9500482616,0.453147486975,0.0,0.453147486975
 07/11  14:00:00,15.5315435627,2.19848747161,3.43295956784,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/11  15:00:00,15.769609877,2.19848747161,3.67102588214,0.0,4.9500482616,4.9500482616,0.453109919104,0.0,0.453109919104
 07/11  16:00:00,15.9458189276,2.19848747161,3.84723493278,0.0,4.9500482616,4.9500482616,0.45313192272,0.0,0.45313192272
 07/11  17:00:00,10.6037049478,2.19848747161,2.90516385217,0.0,2.750026812,2.750026812,0.4531144663,0.0,0.4531144663
 07/11  18:00:00,8.27336763248,2.19848747161,2.22484262407,0.0,1.6500160872,2.2000214496,0.453105496113,0.0,0.453105496113
 07/11  19:00:00,7.89974033206,2.19848747161,1.85121532365,0.0,1.6500160872,2.2000214496,0.45310312858,0.0,0.45310312858
 07/11  20:00:00,8.44377864701,2.19848747161,1.40992566767,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/11  21:00:00,8.9278574685,2.19848747161,1.12633782249,0.0,1.1000107248,2.2000214496,0.453086295954,0.0,0.453086295954
 07/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078555512,0.0,0.453078555512
 07/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307939702,0.0,0.45307939702
 07/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064441176,0.0,0.453064441176
 07/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083846447,0.0,0.453083846447
 07/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/12  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307108674,0.0,0.45307108674
 07/12  06:00:00,6.05749535173,2.19848747161,1.10898106812,0.0,0.5500053624,2.2000214496,0.453080523737,0.0,0.453080523737
 07/12  07:00:00,7.11336321612,2.19848747161,1.06483820771,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/12  08:00:00,14.520115135,2.19848747161,2.42153114023,0.0,4.9500482616,4.9500482616,0.453114330575,0.0,0.453114330575
 07/12  09:00:00,14.693760791,2.19848747161,2.59517679623,0.0,4.9500482616,4.9500482616,0.453089429801,0.0,0.453089429801
 07/12  10:00:00,15.0535176835,2.19848747161,2.95493368872,0.0,4.9500482616,4.9500482616,0.45313556599,0.0,0.45313556599
 07/12  11:00:00,15.2742223334,2.19848747161,3.17563833856,0.0,4.9500482616,4.9500482616,0.453136512926,0.0,0.453136512926
 07/12  12:00:00,14.3166951916,2.19848747161,2.76811655914,0.0,4.9500482616,4.4000428992,0.453140044985,0.0,0.453140044985
 07/12  13:00:00,15.0239653545,2.19848747161,2.92538135974,0.0,4.9500482616,4.9500482616,0.453158450004,0.0,0.453158450004
 07/12  14:00:00,14.9955221821,2.19848747161,2.89693818734,0.0,4.9500482616,4.9500482616,0.453112986793,0.0,0.453112986793
 07/12  15:00:00,14.991154047,2.19848747161,2.89257005221,0.0,4.9500482616,4.9500482616,0.453114591223,0.0,0.453114591223
 07/12  16:00:00,14.7943985612,2.19848747161,2.69581456643,0.0,4.9500482616,4.9500482616,0.453093049646,0.0,0.453093049646
 07/12  17:00:00,9.46241123416,2.19848747161,1.76387013855,0.0,2.750026812,2.750026812,0.45308751139,0.0,0.45308751139
 07/12  18:00:00,7.33367646868,2.19848747161,1.28515146027,0.0,1.6500160872,2.2000214496,0.453096809646,0.0,0.453096809646
 07/12  19:00:00,7.10996486709,2.19848747161,1.06143985868,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/12  20:00:00,7.8735128242,2.19848747161,0.839659844852,0.0,1.1000107248,2.2000214496,0.453081864459,0.0,0.453081864459
 07/12  21:00:00,8.55704648267,2.19848747161,0.75552683666,0.0,1.1000107248,2.2000214496,0.453088845628,0.0,0.453088845628
 07/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072975675,0.0,0.453072975675
 07/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057991679,0.0,0.453057991679
 07/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077383444,0.0,0.453077383444
 07/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062367532,0.0,0.453062367532
 07/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089348238,0.0,0.453089348238
 07/13  06:00:00,5.49494519703,2.19848747161,0.54643091342,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/13  07:00:00,6.13343241102,2.19848747161,0.0849074026118,0.0,1.6500160872,2.2000214496,0.500325147131,0.0472338092932,0.453091337838
 07/13  08:00:00,12.9030288537,2.19848747161,0.804444858901,0.0,4.9500482616,4.9500482616,0.453080202675,0.0,0.453080202675
 07/13  09:00:00,13.1108030648,2.19848747161,1.01221906998,0.0,4.9500482616,4.9500482616,0.45309836404,0.0,0.45309836404
 07/13  10:00:00,13.5400504308,2.19848747161,1.44146643598,0.0,4.9500482616,4.9500482616,0.45313366895,0.0,0.45313366895
 07/13  11:00:00,13.8720510835,2.19848747161,1.77346708872,0.0,4.9500482616,4.9500482616,0.453143561807,0.0,0.453143561807
 07/13  12:00:00,13.2487644086,2.19848747161,1.70018577616,0.0,4.9500482616,4.4000428992,0.453150767125,0.0,0.453150767125
 07/13  13:00:00,14.1378804398,2.19848747161,2.03929644499,0.0,4.9500482616,4.9500482616,0.453148932876,0.0,0.453148932876
 07/13  14:00:00,14.2502697301,2.19848747161,2.15168573527,0.0,4.9500482616,4.9500482616,0.453129717647,0.0,0.453129717647
 07/13  15:00:00,14.4358361977,2.19848747161,2.33725220289,0.0,4.9500482616,4.9500482616,0.453115734585,0.0,0.453115734585
 07/13  16:00:00,14.6175135722,2.19848747161,2.51892957737,0.0,4.9500482616,4.9500482616,0.453132721113,0.0,0.453132721113
 07/13  17:00:00,9.4921199662,2.19848747161,1.79357887059,0.0,2.750026812,2.750026812,0.453113501288,0.0,0.453113501288
 07/13  18:00:00,7.35951392539,2.19848747161,1.31098891698,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/13  19:00:00,7.07584065568,2.19848747161,1.02731564727,0.0,1.6500160872,2.2000214496,0.453098853344,0.0,0.453098853344
 07/13  20:00:00,7.66944264997,2.19848747161,0.63558967063,0.0,1.1000107248,2.2000214496,0.453100216867,0.0,0.453100216867
 07/13  21:00:00,8.16048118939,2.19848747161,0.358961543384,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082917263,0.0,0.453082917263
 07/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084191973,0.0,0.453084191973
 07/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067620343,0.0,0.453067620343
 07/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052524305,0.0,0.453052524305
 07/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071905058,0.0,0.453071905058
 07/14  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067050285,0.0,0.453067050285
 07/14  06:00:00,5.3722810735,2.19848747161,0.423766789893,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/14  07:00:00,6.20882631355,2.19848747161,0.160301305141,0.0,1.6500160872,2.2000214496,0.453106162046,0.0,0.453106162046
 07/14  08:00:00,13.1111160545,2.19848747161,1.01253205973,0.0,4.9500482616,4.9500482616,0.453109338537,0.0,0.453109338537
 07/14  09:00:00,13.3570622098,2.19848747161,1.25847821502,0.0,4.9500482616,4.9500482616,0.453129722904,0.0,0.453129722904
 07/14  10:00:00,13.5165496806,2.19848747161,1.41796568576,0.0,4.9500482616,4.9500482616,0.453126440676,0.0,0.453126440676
 07/14  11:00:00,13.7084723286,2.19848747161,1.60988833382,0.0,4.9500482616,4.9500482616,0.453127323422,0.0,0.453127323422
 07/14  12:00:00,13.1515832562,2.19848747161,1.60300462378,0.0,4.9500482616,4.4000428992,0.453157088647,0.0,0.453157088647
 07/14  13:00:00,14.1405050186,2.19848747161,2.0419210238,0.0,4.9500482616,4.9500482616,0.453154048248,0.0,0.453154048248
 07/14  14:00:00,14.2031581193,2.19848747161,2.10457412452,0.0,4.9500482616,4.9500482616,0.453111719644,0.0,0.453111719644
 07/14  15:00:00,14.2589365353,2.19848747161,2.16035254046,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/14  16:00:00,14.4788833432,2.19848747161,2.38029934844,0.0,4.9500482616,4.9500482616,0.453121856317,0.0,0.453121856317
 07/14  17:00:00,9.35708598035,2.19848747161,1.65854488474,0.0,2.750026812,2.750026812,0.453099190228,0.0,0.453099190228
 07/14  18:00:00,7.22256660093,2.19848747161,1.17404159252,0.0,1.6500160872,2.2000214496,0.453109403172,0.0,0.453109403172
 07/14  19:00:00,6.99035725385,2.19848747161,0.941832245438,0.0,1.6500160872,2.2000214496,0.453099210573,0.0,0.453099210573
 07/14  20:00:00,7.57839248724,2.19848747161,0.544539507894,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/14  21:00:00,8.05289604827,2.19848747161,0.251376402264,0.0,1.1000107248,2.2000214496,0.453099034545,0.0,0.453099034545
 07/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071242981,0.0,0.453071242981
 07/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073420623,0.0,0.453073420623
 07/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307420222,0.0,0.45307420222
 07/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059084348,0.0,0.453059084348
 07/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078370028,0.0,0.453078370028
 07/15  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  06:00:00,5.25374300295,2.19848747161,0.30522871934,0.0,0.5500053624,2.2000214496,0.468602311615,0.015513078673,0.453089232942
 07/15  07:00:00,5.16692429571,2.19848747161,0.218410012102,0.0,0.5500053624,2.2000214496,0.453091544735,0.0,0.453091544735
 07/15  08:00:00,7.40252563772,2.19848747161,0.803995266908,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/15  09:00:00,7.87946743231,2.19848747161,1.2809370615,0.0,1.6500160872,2.750026812,0.453107612112,0.0,0.453107612112
 07/15  10:00:00,8.20722575286,2.19848747161,1.60869538205,0.0,1.6500160872,2.750026812,0.453101689666,0.0,0.453101689666
 07/15  11:00:00,8.26613961529,2.19848747161,1.66760924448,0.0,1.6500160872,2.750026812,0.453113831147,0.0,0.453113831147
 07/15  12:00:00,6.35848315068,2.19848747161,1.40996886707,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/15  13:00:00,6.35216597712,2.19848747161,1.40365169351,0.0,0.8250080436,1.9250187684,0.453099256897,0.0,0.453099256897
 07/15  14:00:00,6.49717429169,2.19848747161,1.54866000808,0.0,0.8250080436,1.9250187684,0.453088027095,0.0,0.453088027095
 07/15  15:00:00,6.88205536971,2.19848747161,1.9335410861,0.0,0.8250080436,1.9250187684,0.453067145484,0.0,0.453067145484
 07/15  16:00:00,6.87365597044,2.19848747161,1.92514168683,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/15  17:00:00,5.70465793926,2.19848747161,1.58115169925,0.0,0.2750026812,1.6500160872,0.453085661221,0.0,0.453085661221
 07/15  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087337431,0.0,0.453087337431
 07/15  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089165421,0.0,0.453089165421
 07/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079650167,0.0,0.453079650167
 07/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076635399,0.0,0.453076635399
 07/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060801776,0.0,0.453060801776
 07/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075131905,0.0,0.453075131905
 07/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055996493,0.0,0.453055996493
 07/16  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081000788,0.0,0.453081000788
 07/16  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084286702,0.0,0.453084286702
 07/16  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  09:00:00,2.1907356975,0.175746550731,0.0899703783609,0.0,0.2750026812,1.6500160872,0.453083423798,0.0,0.453083423798
 07/16  10:00:00,2.23856689417,0.202784481613,0.110763644156,0.0,0.2750026812,1.6500160872,0.453084701191,0.0,0.453084701191
 07/16  11:00:00,2.21991511991,0.202784481613,0.0921118698941,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080448614,0.0,0.453080448614
 07/16  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076395882,0.0,0.453076395882
 07/16  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  15:00:00,2.19409403959,0.168924157984,0.100151113206,0.0,0.2750026812,1.6500160872,0.45307969906,0.0,0.45307969906
 07/16  16:00:00,2.43220808187,0.270278652774,0.236910660688,0.0,0.2750026812,1.6500160872,0.453077748503,0.0,0.453077748503
 07/16  17:00:00,2.55042287834,0.337848315967,0.287555793964,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  18:00:00,2.42117948922,0.270278652774,0.225882068038,0.0,0.2750026812,1.6500160872,0.453084448918,0.0,0.453084448918
 07/16  19:00:00,2.44747229273,0.337848315967,0.184605208362,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082166377,0.0,0.453082166377
 07/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079024318,0.0,0.453079024318
 07/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075254125,0.0,0.453075254125
 07/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056117122,0.0,0.453056117122
 07/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075574588,0.0,0.453075574588
 07/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060377411,0.0,0.453060377411
 07/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/17  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087101006,0.0,0.453087101006
 07/17  06:00:00,6.32135167821,2.19848747161,1.3728373946,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/17  07:00:00,7.54257430365,2.19848747161,1.49404929524,0.0,1.6500160872,2.2000214496,0.45308573551,0.0,0.45308573551
 07/17  08:00:00,15.0939545631,2.19848747161,2.99537056828,0.0,4.9500482616,4.9500482616,0.453128989458,0.0,0.453128989458
 07/17  09:00:00,15.7990275246,2.19848747161,3.70044352983,0.0,4.9500482616,4.9500482616,0.453126174972,0.0,0.453126174972
 07/17  10:00:00,16.3201692364,2.19848747161,4.22158524159,0.0,4.9500482616,4.9500482616,0.453127819868,0.0,0.453127819868
 07/17  11:00:00,16.5355866273,2.19848747161,4.43700263251,0.0,4.9500482616,4.9500482616,0.453136496908,0.0,0.453136496908
 07/17  12:00:00,15.8127868687,2.19848747161,4.26420823624,0.0,4.9500482616,4.4000428992,0.453157347574,0.0,0.453157347574
 07/17  13:00:00,16.5483267255,2.19848747161,4.44974273067,0.0,4.9500482616,4.9500482616,0.453139416088,0.0,0.453139416088
 07/17  14:00:00,16.354532786,2.19848747161,4.25594879118,0.0,4.9500482616,4.9500482616,0.453126995647,0.0,0.453126995647
 07/17  15:00:00,16.2873725577,2.19848747161,4.18878856293,0.0,4.9500482616,4.9500482616,0.453122433789,0.0,0.453122433789
 07/17  16:00:00,16.3716629441,2.19848747161,4.2730789493,0.0,4.9500482616,4.9500482616,0.453129475765,0.0,0.453129475765
 07/17  17:00:00,11.0916751236,2.19848747161,3.39313402794,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/17  18:00:00,8.82616820352,2.19848747161,2.77764319511,0.0,1.6500160872,2.2000214496,0.453114460813,0.0,0.453114460813
 07/17  19:00:00,8.45198610771,2.19848747161,2.4034610993,0.0,1.6500160872,2.2000214496,0.453095111989,0.0,0.453095111989
 07/17  20:00:00,9.31581150656,2.19848747161,1.89812519388,0.0,1.1000107248,2.2000214496,0.453096208716,0.0,0.453096208716
 07/17  21:00:00,9.41302668117,2.19848747161,1.61150703516,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085796068,0.0,0.453085796068
 07/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068617248,0.0,0.453068617248
 07/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053380824,0.0,0.453053380824
 07/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072565304,0.0,0.453072565304
 07/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057317729,0.0,0.453057317729
 07/18  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/18  06:00:00,6.58214267744,2.19848747161,1.63362839383,0.0,0.5500053624,2.2000214496,0.453089067966,0.0,0.453089067966
 07/18  07:00:00,7.66464967027,2.19848747161,1.61612466186,0.0,1.6500160872,2.2000214496,0.45309770753,0.0,0.45309770753
 07/18  08:00:00,15.1306171254,2.19848747161,3.03203313055,0.0,4.9500482616,4.9500482616,0.453128098123,0.0,0.453128098123
 07/18  09:00:00,15.9317947988,2.19848747161,3.833210804,0.0,4.9500482616,4.9500482616,0.453127687025,0.0,0.453127687025
 07/18  10:00:00,16.567560462,2.19848747161,4.46897646714,0.0,4.9500482616,4.9500482616,0.453130099134,0.0,0.453130099134
 07/18  11:00:00,16.850283339,2.19848747161,4.75169934417,0.0,4.9500482616,4.9500482616,0.453135452083,0.0,0.453135452083
 07/18  12:00:00,16.1288905247,2.19848747161,4.58031189231,0.0,4.9500482616,4.4000428992,0.453134859426,0.0,0.453134859426
 07/18  13:00:00,16.728783652,2.19848747161,4.63019965715,0.0,4.9500482616,4.9500482616,0.453144236445,0.0,0.453144236445
 07/18  14:00:00,16.4890433604,2.19848747161,4.3904593656,0.0,4.9500482616,4.9500482616,0.453113064837,0.0,0.453113064837
 07/18  15:00:00,16.532912842,2.19848747161,4.43432884723,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/18  16:00:00,16.6010892276,2.19848747161,4.50250523282,0.0,4.9500482616,4.9500482616,0.453136825001,0.0,0.453136825001
 07/18  17:00:00,11.2193663413,2.19848747161,3.52082524565,0.0,2.750026812,2.750026812,0.453116679177,0.0,0.453116679177
 07/18  18:00:00,8.87903498229,2.19848747161,2.83050997388,0.0,1.6500160872,2.2000214496,0.453105136586,0.0,0.453105136586
 07/18  19:00:00,8.49597347097,2.19848747161,2.44744846256,0.0,1.6500160872,2.2000214496,0.453103198822,0.0,0.453103198822
 07/18  20:00:00,9.36790106106,2.19848747161,1.95021474838,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/18  21:00:00,9.5096111043,2.19848747161,1.70809145829,0.0,1.1000107248,2.2000214496,0.453093348517,0.0,0.453093348517
 07/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078332944,0.0,0.453078332944
 07/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063078739,0.0,0.453063078739
 07/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082166189,0.0,0.453082166189
 07/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066916755,0.0,0.453066916755
