Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/19  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088154022,0.0,0.453088154022
 07/19  06:00:00,6.81168069979,2.19848747161,1.86316641618,0.0,0.5500053624,2.2000214496,0.453085115074,0.0,0.453085115074
 07/19  07:00:00,7.85808113336,2.19848747161,1.80955612495,0.0,1.6500160872,2.2000214496,0.453096925772,0.0,0.453096925772
 07/19  08:00:00,15.2695723529,2.19848747161,3.17098835813,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/19  09:00:00,16.0284122281,2.19848747161,3.92982823329,0.0,4.9500482616,4.9500482616,0.45312572567,0.0,0.45312572567
 07/19  10:00:00,16.6485253831,2.19848747161,4.54994138828,0.0,4.9500482616,4.9500482616,0.453127081458,0.0,0.453127081458
 07/19  11:00:00,16.9824330066,2.19848747161,4.88384901178,0.0,4.9500482616,4.9500482616,0.453143586639,0.0,0.453143586639
 07/19  12:00:00,16.3804600057,2.19848747161,4.83188137325,0.0,4.9500482616,4.4000428992,0.453159137145,0.0,0.453159137145
 07/19  13:00:00,17.4862498278,2.19848747161,5.38766583299,0.0,4.9500482616,4.9500482616,0.453135034026,0.0,0.453135034026
 07/19  14:00:00,17.6520290451,2.19848747161,5.5534450503,0.0,4.9500482616,4.9500482616,0.453115082042,0.0,0.453115082042
 07/19  15:00:00,17.7444565777,2.19848747161,5.64587258286,0.0,4.9500482616,4.9500482616,0.453117309785,0.0,0.453117309785
 07/19  16:00:00,17.7513377131,2.19848747161,5.65275371833,0.0,4.9500482616,4.9500482616,0.453131595028,0.0,0.453131595028
 07/19  17:00:00,12.2279671347,2.19848747161,4.52942603908,0.0,2.750026812,2.750026812,0.45311137223,0.0,0.45311137223
 07/19  18:00:00,9.87153908168,2.19848747161,3.82301407327,0.0,1.6500160872,2.2000214496,0.453107802555,0.0,0.453107802555
 07/19  19:00:00,9.38240671502,2.19848747161,3.33388170661,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/19  20:00:00,10.0528347456,2.19848747161,2.63514843289,0.0,1.1000107248,2.2000214496,0.453101714131,0.0,0.453101714131
 07/19  21:00:00,9.95213151718,2.19848747161,2.15061187117,0.0,1.1000107248,2.2000214496,0.453087798084,0.0,0.453087798084
 07/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071000282,0.0,0.453071000282
 07/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054427037,0.0,0.453054427037
 07/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073518918,0.0,0.453073518918
 07/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058200026,0.0,0.453058200026
 07/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/20  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084758301,0.0,0.453084758301
 07/20  06:00:00,6.73077023527,2.19848747161,1.78225595166,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/20  07:00:00,7.64144766775,2.19848747161,1.59292265934,0.0,1.6500160872,2.2000214496,0.453084303292,0.0,0.453084303292
 07/20  08:00:00,14.6930961617,2.19848747161,2.59451216685,0.0,4.9500482616,4.9500482616,0.453125195338,0.0,0.453125195338
 07/20  09:00:00,14.9274052683,2.19848747161,2.82882127349,0.0,4.9500482616,4.9500482616,0.453116601029,0.0,0.453116601029
 07/20  10:00:00,15.0017268616,2.19848747161,2.90314286683,0.0,4.9500482616,4.9500482616,0.453111179691,0.0,0.453111179691
 07/20  11:00:00,14.9927798627,2.19848747161,2.89419586792,0.0,4.9500482616,4.9500482616,0.4531017985,0.0,0.4531017985
 07/20  12:00:00,14.1536753812,2.19848747161,2.60509674879,0.0,4.9500482616,4.4000428992,0.453150923661,0.0,0.453150923661
 07/20  13:00:00,14.8162269845,2.19848747161,2.71764298974,0.0,4.9500482616,4.9500482616,0.453132280322,0.0,0.453132280322
 07/20  14:00:00,14.8316360167,2.19848747161,2.73305202186,0.0,4.9500482616,4.9500482616,0.453119319985,0.0,0.453119319985
 07/20  15:00:00,14.9287160867,2.19848747161,2.83013209187,0.0,4.9500482616,4.9500482616,0.453096380503,0.0,0.453096380503
 07/20  16:00:00,14.9518022531,2.19848747161,2.85321825831,0.0,4.9500482616,4.9500482616,0.453138167722,0.0,0.453138167722
 07/20  17:00:00,9.81439909891,2.19848747161,2.1158580033,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/20  18:00:00,7.75578319134,2.19848747161,1.70725818293,0.0,1.6500160872,2.2000214496,0.45310071195,0.0,0.45310071195
 07/20  19:00:00,7.53369526418,2.19848747161,1.48517025577,0.0,1.6500160872,2.2000214496,0.453095102687,0.0,0.453095102687
 07/20  20:00:00,8.55352082938,2.19848747161,1.1358345167,0.0,1.1000107248,2.2000214496,0.453099770745,0.0,0.453099770745
 07/20  21:00:00,8.6715166001,2.19848747161,0.869996954093,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075616552,0.0,0.453075616552
 07/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058557911,0.0,0.453058557911
 07/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077581949,0.0,0.453077581949
 07/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062243003,0.0,0.453062243003
 07/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081245658,0.0,0.453081245658
 07/21  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/21  06:00:00,5.73080380107,2.19848747161,0.782289517456,0.0,0.5500053624,2.2000214496,0.453090445952,0.0,0.453090445952
 07/21  07:00:00,6.97724069466,2.19848747161,0.928715686247,0.0,1.6500160872,2.2000214496,0.453100609445,0.0,0.453100609445
 07/21  08:00:00,14.3848574113,2.19848747161,2.28627341654,0.0,4.9500482616,4.9500482616,0.453125956682,0.0,0.453125956682
 07/21  09:00:00,14.9702982632,2.19848747161,2.87171426835,0.0,4.9500482616,4.9500482616,0.453135675801,0.0,0.453135675801
 07/21  10:00:00,15.3194822578,2.19848747161,3.22089826299,0.0,4.9500482616,4.9500482616,0.453134868121,0.0,0.453134868121
 07/21  11:00:00,15.4453114697,2.19848747161,3.34672747489,0.0,4.9500482616,4.9500482616,0.453120785834,0.0,0.453120785834
 07/21  12:00:00,14.6910503268,2.19848747161,3.14247169435,0.0,4.9500482616,4.4000428992,0.453149998766,0.0,0.453149998766
 07/21  13:00:00,15.5421016158,2.19848747161,3.443517621,0.0,4.9500482616,4.9500482616,0.453128398519,0.0,0.453128398519
 07/21  14:00:00,15.5521892778,2.19848747161,3.45360528299,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/21  15:00:00,15.6112314141,2.19848747161,3.51264741933,0.0,4.9500482616,4.9500482616,0.453120978746,0.0,0.453120978746
 07/21  16:00:00,15.5622653741,2.19848747161,3.4636813793,0.0,4.9500482616,4.9500482616,0.453139115165,0.0,0.453139115165
 07/21  17:00:00,10.2244938594,2.19848747161,2.52595276378,0.0,2.750026812,2.750026812,0.453112703222,0.0,0.453112703222
 07/21  18:00:00,7.98061558525,2.19848747161,1.93209057684,0.0,1.6500160872,2.2000214496,0.453108638058,0.0,0.453108638058
 07/21  19:00:00,7.62914354538,2.19848747161,1.58061853697,0.0,1.6500160872,2.2000214496,0.453094812242,0.0,0.453094812242
 07/21  20:00:00,8.72961601751,2.19848747161,1.31192970483,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/21  21:00:00,9.03041746147,2.19848747161,1.22889781546,0.0,1.1000107248,2.2000214496,0.453092642113,0.0,0.453092642113
 07/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060358768,0.0,0.453060358768
 07/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079370383,0.0,0.453079370383
 07/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064010204,0.0,0.453064010204
 07/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082964147,0.0,0.453082964147
 07/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306975098,0.0,0.45306975098
 07/22  06:00:00,6.23154681722,2.19848747161,1.28303253361,0.0,0.5500053624,2.2000214496,0.453065048801,0.0,0.453065048801
 07/22  07:00:00,5.99193735362,2.19848747161,1.04342307001,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/22  08:00:00,7.93378811275,2.19848747161,1.33525774194,0.0,1.6500160872,2.750026812,0.453097212316,0.0,0.453097212316
 07/22  09:00:00,8.17677119058,2.19848747161,1.57824081977,0.0,1.6500160872,2.750026812,0.453108453709,0.0,0.453108453709
 07/22  10:00:00,8.17665696991,2.19848747161,1.5781265991,0.0,1.6500160872,2.750026812,0.453102355517,0.0,0.453102355517
 07/22  11:00:00,8.33963503561,2.19848747161,1.7411046648,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/22  12:00:00,6.81918620833,2.19848747161,1.87067192472,0.0,0.8250080436,1.9250187684,0.453107309329,0.0,0.453107309329
 07/22  13:00:00,6.73648621778,2.19848747161,1.78797193417,0.0,0.8250080436,1.9250187684,0.453106795907,0.0,0.453106795907
 07/22  14:00:00,6.87517908554,2.19848747161,1.92666480193,0.0,0.8250080436,1.9250187684,0.453101730894,0.0,0.453101730894
 07/22  15:00:00,7.05899159367,2.19848747161,2.11047731006,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/22  16:00:00,7.10168710059,2.19848747161,2.15317281698,0.0,0.8250080436,1.9250187684,0.453095295586,0.0,0.453095295586
 07/22  17:00:00,5.99986789068,2.19848747161,1.87636165066,0.0,0.2750026812,1.6500160872,0.453076840571,0.0,0.453076840571
 07/22  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087875309,0.0,0.453087875309
 07/22  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079674866,0.0,0.453079674866
 07/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074813438,0.0,0.453074813438
 07/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305754989,0.0,0.45305754989
 07/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307450919,0.0,0.45307450919
 07/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055151489,0.0,0.453055151489
 07/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069711483,0.0,0.453069711483
 07/23  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059568589,0.0,0.453059568589
 07/23  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074241074,0.0,0.453074241074
 07/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077905534,0.0,0.453077905534
 07/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081276931,0.0,0.453081276931
 07/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088193288,0.0,0.453088193288
 07/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075986418,0.0,0.453075986418
 07/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074275196,0.0,0.453074275196
 07/23  16:00:00,2.4685591457,0.30406348437,0.23947689293,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  17:00:00,2.40886139645,0.270278652774,0.213563975276,0.0,0.2750026812,1.6500160872,0.453081056022,0.0,0.453081056022
 07/23  18:00:00,2.5070701136,0.337848315967,0.244203029231,0.0,0.2750026812,1.6500160872,0.453087417886,0.0,0.453087417886
 07/23  19:00:00,2.02803706032,0.0675696631934,0.035448628718,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308490737,0.0,0.45308490737
 07/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074738909,0.0,0.453074738909
 07/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453051971872,0.0,0.453051971872
 07/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067255813,0.0,0.453067255813
 07/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.452984118845,0.0,0.452984118845
 07/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071156715,0.0,0.453071156715
 07/24  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064407025,0.0,0.453064407025
 07/24  06:00:00,7.9452188185,2.19848747161,2.99670453489,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/24  07:00:00,8.71031032134,2.19848747161,2.66178531293,0.0,1.6500160872,2.2000214496,0.453096732007,0.0,0.453096732007
 07/24  08:00:00,16.6326781996,2.19848747161,4.53409420481,0.0,4.9500482616,4.9500482616,0.453128942413,0.0,0.453128942413
 07/24  09:00:00,17.3920837485,2.19848747161,5.29349975366,0.0,4.9500482616,4.9500482616,0.453133874121,0.0,0.453133874121
 07/24  10:00:00,17.9127318988,2.19848747161,5.81414790396,0.0,4.9500482616,4.9500482616,0.453129371529,0.0,0.453129371529
 07/24  11:00:00,18.3793988067,2.19848747161,6.28081481186,0.0,4.9500482616,4.9500482616,0.453124072089,0.0,0.453124072089
 07/24  12:00:00,17.8487309675,2.19848747161,6.30015233511,0.0,4.9500482616,4.4000428992,0.453116735553,0.0,0.453116735553
 07/24  13:00:00,18.7688603077,2.19848747161,6.67027631289,0.0,4.9500482616,4.9500482616,0.453126994552,0.0,0.453126994552
 07/24  14:00:00,18.6641042616,2.19848747161,6.56552026683,0.0,4.9500482616,4.9500482616,0.453127296519,0.0,0.453127296519
 07/24  15:00:00,18.4930791809,2.19848747161,6.39449518605,0.0,4.9500482616,4.9500482616,0.45310548812,0.0,0.45310548812
 07/24  16:00:00,18.2256467644,2.19848747161,6.1270627696,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/24  17:00:00,12.373916009,2.19848747161,4.67537491343,0.0,2.750026812,2.750026812,0.45312962526,0.0,0.45312962526
 07/24  18:00:00,10.0745964265,2.19848747161,4.02607141806,0.0,1.6500160872,2.2000214496,0.453106309695,0.0,0.453106309695
 07/24  19:00:00,9.81396015988,2.19848747161,3.76543515147,0.0,1.6500160872,2.2000214496,0.453095669137,0.0,0.453095669137
 07/24  20:00:00,10.81222883,2.19848747161,3.39454251733,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/24  21:00:00,10.9605332316,2.19848747161,3.15901358559,0.0,1.1000107248,2.2000214496,0.453097156114,0.0,0.453097156114
 07/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078206627,0.0,0.453078206627
 07/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062741778,0.0,0.453062741778
 07/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081613837,0.0,0.453081613837
 07/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066168259,0.0,0.453066168259
 07/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085007819,0.0,0.453085007819
 07/25  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/25  06:00:00,8.37262908076,2.19848747161,3.42411479715,0.0,0.5500053624,2.2000214496,0.453081546014,0.0,0.453081546014
 07/25  07:00:00,9.15181321179,2.19848747161,3.10328820338,0.0,1.6500160872,2.2000214496,0.453106353802,0.0,0.453106353802
 07/25  08:00:00,16.7057370839,2.19848747161,4.60715308908,0.0,4.9500482616,4.9500482616,0.453123629052,0.0,0.453123629052
 07/25  09:00:00,17.1313671427,2.19848747161,5.03278314793,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/25  10:00:00,17.4942325122,2.19848747161,5.39564851742,0.0,4.9500482616,4.9500482616,0.453132788435,0.0,0.453132788435
 07/25  11:00:00,17.6714502683,2.19848747161,5.57286627349,0.0,4.9500482616,4.9500482616,0.453139743785,0.0,0.453139743785
 07/25  12:00:00,16.8922373687,2.19848747161,5.34365873624,0.0,4.9500482616,4.4000428992,0.453146711377,0.0,0.453146711377
 07/25  13:00:00,17.8091600375,2.19848747161,5.71057604274,0.0,4.9500482616,4.9500482616,0.453133722531,0.0,0.453133722531
 07/25  14:00:00,17.9052706687,2.19848747161,5.80668667387,0.0,4.9500482616,4.9500482616,0.453098980557,0.0,0.453098980557
 07/25  15:00:00,18.1700896524,2.19848747161,6.07150565762,0.0,4.9500482616,4.9500482616,0.453094132653,0.0,0.453094132653
 07/25  16:00:00,18.4367773898,2.19848747161,6.33819339502,0.0,4.9500482616,4.9500482616,0.453119142368,0.0,0.453119142368
 07/25  17:00:00,12.8712313544,2.19848747161,5.17269025881,0.0,2.750026812,2.750026812,0.453111656701,0.0,0.453111656701
 07/25  18:00:00,10.3013057914,2.19848747161,4.25278078296,0.0,1.6500160872,2.2000214496,0.453108563049,0.0,0.453108563049
 07/25  19:00:00,9.74555955507,2.19848747161,3.69703454666,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/25  20:00:00,10.5105173424,2.19848747161,3.09283102975,0.0,1.1000107248,2.2000214496,0.45310261834,0.0,0.45310261834
 07/25  21:00:00,10.6888243874,2.19848747161,2.88730474139,0.0,1.1000107248,2.2000214496,0.453090101767,0.0,0.453090101767
 07/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055618936,0.0,0.453055618936
 07/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307452688,0.0,0.45307452688
 07/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305902524,0.0,0.45305902524
 07/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077881064,0.0,0.453077881064
 07/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/26  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306839207,0.0,0.45306839207
 07/26  06:00:00,8.15774830451,2.19848747161,3.2092340209,0.0,0.5500053624,2.2000214496,0.453061402575,0.0,0.453061402575
 07/26  07:00:00,8.86807790453,2.19848747161,2.81955289612,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/26  08:00:00,16.2341851997,2.19848747161,4.13560120488,0.0,4.9500482616,4.9500482616,0.453092521148,0.0,0.453092521148
 07/26  09:00:00,16.8372714467,2.19848747161,4.7386874519,0.0,4.9500482616,4.9500482616,0.453130002743,0.0,0.453130002743
 07/26  10:00:00,17.0506612939,2.19848747161,4.95207729912,0.0,4.9500482616,4.9500482616,0.453129724852,0.0,0.453129724852
 07/26  11:00:00,17.0923888657,2.19848747161,4.99380487086,0.0,4.9500482616,4.9500482616,0.453137338916,0.0,0.453137338916
 07/26  12:00:00,16.3061776552,2.19848747161,4.75759902276,0.0,4.9500482616,4.4000428992,0.453134819583,0.0,0.453134819583
 07/26  13:00:00,17.1798751448,2.19848747161,5.08129114996,0.0,4.9500482616,4.9500482616,0.453145045305,0.0,0.453145045305
 07/26  14:00:00,17.2972091097,2.19848747161,5.19862511488,0.0,4.9500482616,4.9500482616,0.45310530033,0.0,0.45310530033
 07/26  15:00:00,17.6189681995,2.19848747161,5.52038420466,0.0,4.9500482616,4.9500482616,0.453108158311,0.0,0.453108158311
 07/26  16:00:00,17.9146315119,2.19848747161,5.81604751714,0.0,4.9500482616,4.9500482616,0.453120624014,0.0,0.453120624014
 07/26  17:00:00,12.398877725,2.19848747161,4.70033662944,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/26  18:00:00,9.85683621047,2.19848747161,3.80831120206,0.0,1.6500160872,2.2000214496,0.453113241987,0.0,0.453113241987
 07/26  19:00:00,9.4650739985,2.19848747161,3.41654899009,0.0,1.6500160872,2.2000214496,0.453093489088,0.0,0.453093489088
 07/26  20:00:00,10.5213471209,2.19848747161,3.10366080818,0.0,1.1000107248,2.2000214496,0.453093643256,0.0,0.453093643256
 07/26  21:00:00,10.7846083479,2.19848747161,2.98308870186,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082910226,0.0,0.453082910226
 07/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065494884,0.0,0.453065494884
 07/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084296033,0.0,0.453084296033
 07/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068810365,0.0,0.453068810365
 07/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053265821,0.0,0.453053265821
 07/27  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/27  06:00:00,7.86514302956,2.19848747161,2.91662874595,0.0,0.5500053624,2.2000214496,0.453084458028,0.0,0.453084458028
 07/27  07:00:00,8.96273163744,2.19848747161,2.91420662903,0.0,1.6500160872,2.2000214496,0.453106557775,0.0,0.453106557775
 07/27  08:00:00,16.6264655293,2.19848747161,4.52788153445,0.0,4.9500482616,4.9500482616,0.453130943163,0.0,0.453130943163
 07/27  09:00:00,17.0154496031,2.19848747161,4.91686560831,0.0,4.9500482616,4.9500482616,0.453129093034,0.0,0.453129093034
 07/27  10:00:00,17.2053552137,2.19848747161,5.10677121893,0.0,4.9500482616,4.9500482616,0.453124518614,0.0,0.453124518614
 07/27  11:00:00,17.323333511,2.19848747161,5.22474951619,0.0,4.9500482616,4.9500482616,0.453093810632,0.0,0.453093810632
 07/27  12:00:00,16.5857901031,2.19848747161,5.03721147065,0.0,4.9500482616,4.4000428992,0.453119018931,0.0,0.453119018931
 07/27  13:00:00,17.5181268904,2.19848747161,5.41954289562,0.0,4.9500482616,4.9500482616,0.453127292702,0.0,0.453127292702
 07/27  14:00:00,17.6980129125,2.19848747161,5.59942891773,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/27  15:00:00,17.956697049,2.19848747161,5.85811305422,0.0,4.9500482616,4.9500482616,0.453119135879,0.0,0.453119135879
 07/27  16:00:00,18.2015877816,2.19848747161,6.10300378678,0.0,4.9500482616,4.9500482616,0.453135205833,0.0,0.453135205833
 07/27  17:00:00,12.6873625857,2.19848747161,4.98882149012,0.0,2.750026812,2.750026812,0.453108752329,0.0,0.453108752329
 07/27  18:00:00,10.1689204499,2.19848747161,4.12039544154,0.0,1.6500160872,2.2000214496,0.453104156671,0.0,0.453104156671
 07/27  19:00:00,9.58206133087,2.19848747161,3.53353632246,0.0,1.6500160872,2.2000214496,0.453100017902,0.0,0.453100017902
 07/27  20:00:00,10.4422402629,2.19848747161,3.02455395019,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/27  21:00:00,10.6692404819,2.19848747161,2.86772083588,0.0,1.1000107248,2.2000214496,0.453087212298,0.0,0.453087212298
 07/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054860889,0.0,0.453054860889
 07/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073707109,0.0,0.453073707109
 07/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058159791,0.0,0.453058159791
 07/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076967317,0.0,0.453076967317
 07/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063536804,0.0,0.453063536804
 07/28  06:00:00,8.48697576689,2.19848747161,3.53846148328,0.0,0.5500053624,2.2000214496,0.453058568917,0.0,0.453058568917
 07/28  07:00:00,9.40661208509,2.19848747161,3.35808707668,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/28  08:00:00,17.0896996703,2.19848747161,4.99111567544,0.0,4.9500482616,4.9500482616,0.453102111694,0.0,0.453102111694
 07/28  09:00:00,17.5487927087,2.19848747161,5.45020871387,0.0,4.9500482616,4.9500482616,0.453128310652,0.0,0.453128310652
 07/28  10:00:00,17.6627501842,2.19848747161,5.56416618935,0.0,4.9500482616,4.9500482616,0.453127499559,0.0,0.453127499559
 07/28  11:00:00,17.7692699463,2.19848747161,5.67068595146,0.0,4.9500482616,4.9500482616,0.453147424937,0.0,0.453147424937
 07/28  12:00:00,17.0545039513,2.19848747161,5.50592531892,0.0,4.9500482616,4.4000428992,0.453144490866,0.0,0.453144490866
 07/28  13:00:00,17.8997053188,2.19848747161,5.80112132402,0.0,4.9500482616,4.9500482616,0.453155673111,0.0,0.453155673111
 07/28  14:00:00,17.8928043073,2.19848747161,5.7942203125,0.0,4.9500482616,4.9500482616,0.453124761759,0.0,0.453124761759
 07/28  15:00:00,18.0020654146,2.19848747161,5.90348141977,0.0,4.9500482616,4.9500482616,0.453078322458,0.0,0.453078322458
 07/28  16:00:00,18.0519001191,2.19848747161,5.95331612425,0.0,4.9500482616,4.9500482616,0.453135519932,0.0,0.453135519932
 07/28  17:00:00,12.549273614,2.19848747161,4.85073251837,0.0,2.750026812,2.750026812,0.453114543649,0.0,0.453114543649
 07/28  18:00:00,10.1257442017,2.19848747161,4.0772191933,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/28  19:00:00,9.82733012015,2.19848747161,3.77880511174,0.0,1.6500160872,2.2000214496,0.453103698205,0.0,0.453103698205
 07/28  20:00:00,10.8272861423,2.19848747161,3.40959982963,0.0,1.1000107248,2.2000214496,0.453098624469,0.0,0.453098624469
 07/28  21:00:00,10.9039130628,2.19848747161,3.10239341678,0.0,1.1000107248,2.2000214496,0.453080195296,0.0,0.453080195296
 07/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306116689,0.0,0.45306116689
 07/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079926429,0.0,0.453079926429
 07/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064375586,0.0,0.453064375586
 07/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083118608,0.0,0.453083118608
 07/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076272031,0.0,0.453076272031
 07/29  06:00:00,7.90970469313,2.19848747161,2.96119040952,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/29  07:00:00,7.46983038274,2.19848747161,2.52131609913,0.0,0.5500053624,2.2000214496,0.453094480729,0.0,0.453094480729
 07/29  08:00:00,9.55391335383,2.19848747161,2.95538298302,0.0,1.6500160872,2.750026812,0.453096086845,0.0,0.453096086845
 07/29  09:00:00,9.66672986456,2.19848747161,3.06819949375,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/29  10:00:00,9.47474251603,2.19848747161,2.87621214522,0.0,1.6500160872,2.750026812,0.453100467228,0.0,0.453100467228
 07/29  11:00:00,9.56891310933,2.19848747161,2.97038273852,0.0,1.6500160872,2.750026812,0.453107911209,0.0,0.453107911209
 07/29  12:00:00,7.83874196972,2.19848747161,2.89022768611,0.0,0.8250080436,1.9250187684,0.453102409656,0.0,0.453102409656
 07/29  13:00:00,7.94532637047,2.19848747161,2.99681208686,0.0,0.8250080436,1.9250187684,0.45310115287,0.0,0.45310115287
 07/29  14:00:00,8.04320502036,2.19848747161,3.09469073675,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/29  15:00:00,8.25865445602,2.19848747161,3.31014017241,0.0,0.8250080436,1.9250187684,0.45308560493,0.0,0.45308560493
 07/29  16:00:00,8.48238937091,2.19848747161,3.5338750873,0.0,0.8250080436,1.9250187684,0.45308691136,0.0,0.45308691136
 07/29  17:00:00,7.41503186031,2.19848747161,3.2915256203,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  18:00:00,2.16526550971,0.152031742185,0.0882149991229,0.0,0.2750026812,1.6500160872,0.453085250614,0.0,0.453085250614
 07/29  19:00:00,2.23947788322,0.20270898958,0.111750125239,0.0,0.2750026812,1.6500160872,0.453086394458,0.0,0.453086394458
 07/29  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081978467,0.0,0.453081978467
 07/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086153938,0.0,0.453086153938
 07/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086132116,0.0,0.453086132116
 07/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066833585,0.0,0.453066833585
 07/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081174741,0.0,0.453081174741
 07/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066170782,0.0,0.453066170782
 07/30  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530854197,0.0,0.4530854197
 07/30  07:00:00,1.94191747521,0.0168987068011,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  08:00:00,2.54635705144,0.337974136021,0.283364147015,0.0,0.2750026812,1.6500160872,0.453083486893,0.0,0.453083486893
 07/30  09:00:00,2.44483252614,0.270379308817,0.249434448921,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  10:00:00,2.52422440921,0.337974136021,0.26123150478,0.0,0.2750026812,1.6500160872,0.453080823716,0.0,0.453080823716
 07/30  11:00:00,2.25746467545,0.202784481613,0.129661425438,0.0,0.2750026812,1.6500160872,0.453064237032,0.0,0.453064237032
 07/30  12:00:00,2.89563818786,0.574455375193,0.396164044264,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  13:00:00,3.20005608667,0.753594182003,0.521443136265,0.0,0.2750026812,1.6500160872,0.453010414164,0.0,0.453010414164
 07/30  14:00:00,2.74614605779,0.511394550214,0.309732739176,0.0,0.2750026812,1.6500160872,0.453085443979,0.0,0.453085443979
 07/30  15:00:00,3.39963663223,0.82244224905,0.652175614774,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  16:00:00,3.685902905,0.941475537653,0.819408598939,0.0,0.2750026812,1.6500160872,0.453076450989,0.0,0.453076450989
 07/30  17:00:00,3.32552732329,0.774838999213,0.625669555669,0.0,0.2750026812,1.6500160872,0.453079667056,0.0,0.453079667056
 07/30  18:00:00,3.28555797629,0.80556870626,0.554970501627,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  19:00:00,2.89936376237,0.608227624784,0.366117369182,0.0,0.2750026812,1.6500160872,0.453085988269,0.0,0.453085988269
 07/30  20:00:00,4.53890354467,0.20270898958,0.108175786688,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  21:00:00,4.47735574921,0.168924157984,0.0804128228216,0.0,0.2750026812,1.6500160872,0.453075431233,0.0,0.453075431233
 07/30  22:00:00,4.53857390842,0.20270898958,0.107846150431,0.0,0.2750026812,1.6500160872,0.453061055636,0.0,0.453061055636
 07/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075399849,0.0,0.453075399849
 07/31  01:00:00,5.10199782666,0.20270898958,0.12126470628,0.0,0.2750026812,2.2000214496,0.453058791134,0.0,0.453058791134
 07/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077522453,0.0,0.453077522453
 07/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061926639,0.0,0.453061926639
 07/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/31  06:00:00,9.21500350436,2.19848747161,4.26648922075,0.0,0.5500053624,2.2000214496,0.453058130031,0.0,0.453058130031
 07/31  07:00:00,9.84554352686,2.19848747161,3.79701851845,0.0,1.6500160872,2.2000214496,0.453102592238,0.0,0.453102592238
 07/31  08:00:00,17.7368304214,2.19848747161,5.63824642664,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/31  09:00:00,18.1469341766,2.19848747161,6.04835018182,0.0,4.9500482616,4.9500482616,0.453124630348,0.0,0.453124630348
 07/31  10:00:00,18.5136427584,2.19848747161,6.41505876363,0.0,4.9500482616,4.9500482616,0.453132156619,0.0,0.453132156619
 07/31  11:00:00,18.7625443979,2.19848747161,6.66396040307,0.0,4.9500482616,4.9500482616,0.453140599365,0.0,0.453140599365
 07/31  12:00:00,17.7888664827,2.19848747161,6.24028785029,0.0,4.9500482616,4.4000428992,0.453148825707,0.0,0.453148825707
 07/31  13:00:00,18.6098510037,2.19848747161,6.51126700892,0.0,4.9500482616,4.9500482616,0.453131703362,0.0,0.453131703362
 07/31  14:00:00,18.6402911196,2.19848747161,6.54170712475,0.0,4.9500482616,4.9500482616,0.453111035589,0.0,0.453111035589
 07/31  15:00:00,18.7559492055,2.19848747161,6.65736521071,0.0,4.9500482616,4.9500482616,0.453112816826,0.0,0.453112816826
 07/31  16:00:00,18.5396494447,2.19848747161,6.44106544988,0.0,4.9500482616,4.9500482616,0.453141800981,0.0,0.453141800981
 07/31  17:00:00,12.7140714417,2.19848747161,5.01553034605,0.0,2.750026812,2.750026812,0.453109368265,0.0,0.453109368265
 07/31  18:00:00,10.3194750365,2.19848747161,4.27095002813,0.0,1.6500160872,2.2000214496,0.453107923628,0.0,0.453107923628
 07/31  19:00:00,9.8457693837,2.19848747161,3.79724437529,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/31  20:00:00,11.2194923091,2.19848747161,3.41797266312,0.0,1.1000107248,2.2000214496,0.453096897538,0.0,0.453096897538
 07/31  21:00:00,11.0962977337,2.19848747161,3.29477808767,0.0,1.1000107248,2.2000214496,0.453074114129,0.0,0.453074114129
 07/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057649787,0.0,0.453057649787
 07/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076393832,0.0,0.453076393832
 08/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060774293,0.0,0.453060774293
 08/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079479545,0.0,0.453079479545
 08/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071203329,0.0,0.453071203329
 08/01  06:00:00,7.50571050205,2.19848747161,2.55719621844,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/01  07:00:00,8.28226232752,2.19848747161,2.23373731911,0.0,1.6500160872,2.2000214496,0.453095254867,0.0,0.453095254867
 08/01  08:00:00,15.8275745339,2.19848747161,3.72899053905,0.0,4.9500482616,4.9500482616,0.453129444474,0.0,0.453129444474
 08/01  09:00:00,16.2941892026,2.19848747161,4.19560520782,0.0,4.9500482616,4.9500482616,0.453134914311,0.0,0.453134914311
 08/01  10:00:00,16.5038966785,2.19848747161,4.40531268366,0.0,4.9500482616,4.9500482616,0.453131515423,0.0,0.453131515423
 08/01  11:00:00,16.5713553371,2.19848747161,4.47277134234,0.0,4.9500482616,4.9500482616,0.453136416019,0.0,0.453136416019
 08/01  12:00:00,15.8383932166,2.19848747161,4.28981458424,0.0,4.9500482616,4.4000428992,0.453156210641,0.0,0.453156210641
 08/01  13:00:00,16.8042061175,2.19848747161,4.70562212271,0.0,4.9500482616,4.9500482616,0.453105516079,0.0,0.453105516079
 08/01  14:00:00,16.9259544407,2.19848747161,4.82737044588,0.0,4.9500482616,4.9500482616,0.453114138429,0.0,0.453114138429
 08/01  15:00:00,16.9889934735,2.19848747161,4.89040947873,0.0,4.9500482616,4.9500482616,0.45311612418,0.0,0.45311612418
 08/01  16:00:00,16.9807173931,2.19848747161,4.88213339826,0.0,4.9500482616,4.9500482616,0.453142144015,0.0,0.453142144015
 08/01  17:00:00,11.5301332635,2.19848747161,3.83159216791,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/01  18:00:00,9.17818016418,2.19848747161,3.12965515577,0.0,1.6500160872,2.2000214496,0.453111310149,0.0,0.453111310149
 08/01  19:00:00,8.72080517537,2.19848747161,2.67228016696,0.0,1.6500160872,2.2000214496,0.453101365177,0.0,0.453101365177
 08/01  20:00:00,10.0182402798,2.19848747161,2.21672063378,0.0,1.1000107248,2.2000214496,0.453091814424,0.0,0.453091814424
 08/01  21:00:00,9.82296040655,2.19848747161,2.02144076054,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074248216,0.0,0.453074248216
 08/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305852371,0.0,0.45305852371
 08/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077234462,0.0,0.453077234462
 08/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061606522,0.0,0.453061606522
 08/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080289934,0.0,0.453080289934
 08/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/02  06:00:00,7.50239619814,2.19848747161,2.55388191453,0.0,0.5500053624,2.2000214496,0.453075769559,0.0,0.453075769559
 08/02  07:00:00,8.33173753897,2.19848747161,2.28321253056,0.0,1.6500160872,2.2000214496,0.453104599455,0.0,0.453104599455
 08/02  08:00:00,15.7988783928,2.19848747161,3.70029439803,0.0,4.9500482616,4.9500482616,0.453128111104,0.0,0.453128111104
 08/02  09:00:00,16.2465149423,2.19848747161,4.14793094746,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/02  10:00:00,16.4337433856,2.19848747161,4.33515939083,0.0,4.9500482616,4.9500482616,0.453134822522,0.0,0.453134822522
 08/02  11:00:00,16.4730335324,2.19848747161,4.37444953759,0.0,4.9500482616,4.9500482616,0.453137563665,0.0,0.453137563665
 08/02  12:00:00,15.7095791248,2.19848747161,4.1610004924,0.0,4.9500482616,4.4000428992,0.453151686829,0.0,0.453151686829
 08/02  13:00:00,16.6929202556,2.19848747161,4.59433626075,0.0,4.9500482616,4.9500482616,0.45313031773,0.0,0.45313031773
 08/02  14:00:00,16.8757124065,2.19848747161,4.77712841172,0.0,4.9500482616,4.9500482616,0.453122523812,0.0,0.453122523812
 08/02  15:00:00,17.0128602282,2.19848747161,4.91427623336,0.0,4.9500482616,4.9500482616,0.453116569171,0.0,0.453116569171
 08/02  16:00:00,17.0769060702,2.19848747161,4.97832207537,0.0,4.9500482616,4.9500482616,0.453140942615,0.0,0.453140942615
 08/02  17:00:00,11.6636621608,2.19848747161,3.96512106516,0.0,2.750026812,2.750026812,0.453117436048,0.0,0.453117436048
 08/02  18:00:00,9.34422159816,2.19848747161,3.29569658975,0.0,1.6500160872,2.2000214496,0.453107123485,0.0,0.453107123485
 08/02  19:00:00,8.90625966409,2.19848747161,2.85773465568,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/02  20:00:00,10.1669872244,2.19848747161,2.36546757842,0.0,1.1000107248,2.2000214496,0.453101167536,0.0,0.453101167536
 08/02  21:00:00,9.95269959492,2.19848747161,2.15117994891,0.0,1.1000107248,2.2000214496,0.453090813315,0.0,0.453090813315
 08/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073957263,0.0,0.453073957263
 08/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058316341,0.0,0.453058316341
 08/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077007315,0.0,0.453077007315
 08/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061365587,0.0,0.453061365587
 08/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086049141,0.0,0.453086049141
 08/03  06:00:00,7.42578339063,2.19848747161,2.47726910702,0.0,0.5500053624,2.2000214496,0.453080179994,0.0,0.453080179994
 08/03  07:00:00,8.42205428507,2.19848747161,2.37352927666,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/03  08:00:00,16.1007997035,2.19848747161,4.00221570866,0.0,4.9500482616,4.9500482616,0.453123366596,0.0,0.453123366596
 08/03  09:00:00,16.6372429139,2.19848747161,4.53865891912,0.0,4.9500482616,4.9500482616,0.453125917957,0.0,0.453125917957
 08/03  10:00:00,16.8427584382,2.19848747161,4.74417444334,0.0,4.9500482616,4.9500482616,0.453132426234,0.0,0.453132426234
 08/03  11:00:00,16.8447267915,2.19848747161,4.74614279671,0.0,4.9500482616,4.9500482616,0.453133396025,0.0,0.453133396025
 08/03  12:00:00,16.0194481274,2.19848747161,4.47086949494,0.0,4.9500482616,4.4000428992,0.453148389191,0.0,0.453148389191
 08/03  13:00:00,17.0394298226,2.19848747161,4.94084582782,0.0,4.9500482616,4.9500482616,0.453129189269,0.0,0.453129189269
 08/03  14:00:00,17.3125438989,2.19848747161,5.21395990409,0.0,4.9500482616,4.9500482616,0.453116597588,0.0,0.453116597588
 08/03  15:00:00,17.5977124741,2.19848747161,5.49912847932,0.0,4.9500482616,4.9500482616,0.453118838458,0.0,0.453118838458
 08/03  16:00:00,17.7223223358,2.19848747161,5.62373834095,0.0,4.9500482616,4.9500482616,0.453139687112,0.0,0.453139687112
 08/03  17:00:00,12.2191857894,2.19848747161,4.52064469377,0.0,2.750026812,2.750026812,0.453112545609,0.0,0.453112545609
 08/03  18:00:00,9.81809433167,2.19848747161,3.76956932326,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/03  19:00:00,9.18169993864,2.19848747161,3.13317493023,0.0,1.6500160872,2.2000214496,0.453102060243,0.0,0.453102060243
 08/03  20:00:00,10.2615602577,2.19848747161,2.46004061166,0.0,1.1000107248,2.2000214496,0.453101662019,0.0,0.453101662019
 08/03  21:00:00,9.84301476373,2.19848747161,2.04149511772,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082607115,0.0,0.453082607115
 08/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072785979,0.0,0.453072785979
 08/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057123698,0.0,0.453057123698
 08/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307580916,0.0,0.45307580916
 08/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306015164,0.0,0.45306015164
 08/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/04  06:00:00,7.39321406169,2.19848747161,2.44469977808,0.0,0.5500053624,2.2000214496,0.453091232227,0.0,0.453091232227
 08/04  07:00:00,7.97426743152,2.19848747161,1.92574242311,0.0,1.6500160872,2.2000214496,0.453091400434,0.0,0.453091400434
 08/04  08:00:00,15.5261413042,2.19848747161,3.42755730943,0.0,4.9500482616,4.9500482616,0.453126644499,0.0,0.453126644499
 08/04  09:00:00,16.1080135868,2.19848747161,4.00942959199,0.0,4.9500482616,4.9500482616,0.453134135504,0.0,0.453134135504
 08/04  10:00:00,16.3976082021,2.19848747161,4.29902420728,0.0,4.9500482616,4.9500482616,0.453128696825,0.0,0.453128696825
 08/04  11:00:00,16.4394043369,2.19848747161,4.34082034206,0.0,4.9500482616,4.9500482616,0.453135097845,0.0,0.453135097845
 08/04  12:00:00,15.6550215974,2.19848747161,4.10644296503,0.0,4.9500482616,4.4000428992,0.453152130052,0.0,0.453152130052
 08/04  13:00:00,16.5969058787,2.19848747161,4.4983218839,0.0,4.9500482616,4.9500482616,0.453128292261,0.0,0.453128292261
 08/04  14:00:00,16.7119525564,2.19848747161,4.61336856157,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/04  15:00:00,16.5012820791,2.19848747161,4.40269808425,0.0,4.9500482616,4.9500482616,0.453119389407,0.0,0.453119389407
 08/04  16:00:00,16.2970823028,2.19848747161,4.19849830803,0.0,4.9500482616,4.9500482616,0.453135576368,0.0,0.453135576368
 08/04  17:00:00,10.96291265,2.19848747161,3.26437155443,0.0,2.750026812,2.750026812,0.453107551499,0.0,0.453107551499
 08/04  18:00:00,8.77917626118,2.19848747161,2.73065125277,0.0,1.6500160872,2.2000214496,0.453102396198,0.0,0.453102396198
 08/04  19:00:00,8.44213614949,2.19848747161,2.39361114108,0.0,1.6500160872,2.2000214496,0.453097851716,0.0,0.453097851716
 08/04  20:00:00,9.88411421854,2.19848747161,2.08259457253,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/04  21:00:00,9.7722297139,2.19848747161,1.97071006789,0.0,1.1000107248,2.2000214496,0.453084758479,0.0,0.453084758479
 08/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453052315917,0.0,0.453052315917
 08/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071024687,0.0,0.453071024687
 08/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055341684,0.0,0.453055341684
 08/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074028652,0.0,0.453074028652
 08/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060444236,0.0,0.453060444236
 08/05  06:00:00,6.75058341495,2.19848747161,1.80206913134,0.0,0.5500053624,2.2000214496,0.453055280492,0.0,0.453055280492
 08/05  07:00:00,6.19990114915,2.19848747161,1.25138686554,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/05  08:00:00,8.51962452789,2.19848747161,1.92109415708,0.0,1.6500160872,2.750026812,0.453097192324,0.0,0.453097192324
 08/05  09:00:00,8.81372109047,2.19848747161,2.21519071966,0.0,1.6500160872,2.750026812,0.453107304921,0.0,0.453107304921
 08/05  10:00:00,8.85015676778,2.19848747161,2.25162639697,0.0,1.6500160872,2.750026812,0.45310628327,0.0,0.45310628327
 08/05  11:00:00,8.84145282077,2.19848747161,2.24292244996,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/05  12:00:00,6.86136055006,2.19848747161,1.91284626645,0.0,0.8250080436,1.9250187684,0.453074509627,0.0,0.453074509627
 08/05  13:00:00,6.79071543276,2.19848747161,1.84220114915,0.0,0.8250080436,1.9250187684,0.453102645827,0.0,0.453102645827
 08/05  14:00:00,6.68643896144,2.19848747161,1.73792467783,0.0,0.8250080436,1.9250187684,0.453101104832,0.0,0.453101104832
 08/05  15:00:00,6.53707147753,2.19848747161,1.58855719392,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/05  16:00:00,6.3929895954,2.19848747161,1.44447531179,0.0,0.8250080436,1.9250187684,0.45307710219,0.0,0.45307710219
 08/05  17:00:00,5.25503031135,2.19848747161,1.13152407134,0.0,0.2750026812,1.6500160872,0.453077921477,0.0,0.453077921477
 08/05  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087876435,0.0,0.453087876435
 08/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079837323,0.0,0.453079837323
 08/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055340201,0.0,0.453055340201
 08/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073715222,0.0,0.453073715222
 08/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056064311,0.0,0.453056064311
 08/06  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070367282,0.0,0.453070367282
 08/06  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084610055,0.0,0.453084610055
 08/06  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
