Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/06  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307317449,0.0,0.45307317449
 08/06  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077730656,0.0,0.453077730656
 08/06  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083432815,0.0,0.453083432815
 08/06  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084665223,0.0,0.453084665223
 08/06  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308606908,0.0,0.45308606908
 08/06  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069832303,0.0,0.453069832303
 08/06  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070101153,0.0,0.453070101153
 08/06  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  17:00:00,2.19773813989,0.185816573782,0.0869027977041,0.0,0.2750026812,1.6500160872,0.453079369817,0.0,0.453079369817
 08/06  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082718113,0.0,0.453082718113
 08/06  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085635058,0.0,0.453085635058
 08/06  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086822403,0.0,0.453086822403
 08/06  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063611469,0.0,0.453063611469
 08/06  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079376994,0.0,0.453079376994
 08/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063793556,0.0,0.453063793556
 08/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082409855,0.0,0.453082409855
 08/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076696732,0.0,0.453076696732
 08/07  06:00:00,6.00584476246,2.19848747161,1.05733047885,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/07  07:00:00,6.95113557329,2.19848747161,0.902610564876,0.0,1.6500160872,2.2000214496,0.453107727215,0.0,0.453107727215
 08/07  08:00:00,14.4662310216,2.19848747161,2.3676470268,0.0,4.9500482616,4.9500482616,0.453129908588,0.0,0.453129908588
 08/07  09:00:00,14.9789584446,2.19848747161,2.8803744498,0.0,4.9500482616,4.9500482616,0.453126258416,0.0,0.453126258416
 08/07  10:00:00,15.1483519984,2.19848747161,3.04976800357,0.0,4.9500482616,4.9500482616,0.453125695928,0.0,0.453125695928
 08/07  11:00:00,15.131635925,2.19848747161,3.03305193016,0.0,4.9500482616,4.9500482616,0.453139442602,0.0,0.453139442602
 08/07  12:00:00,14.4218271549,2.19848747161,2.87324852249,0.0,4.9500482616,4.4000428992,0.453144692073,0.0,0.453144692073
 08/07  13:00:00,15.3950842749,2.19848747161,3.29650028013,0.0,4.9500482616,4.9500482616,0.453150559398,0.0,0.453150559398
 08/07  14:00:00,15.6297369402,2.19848747161,3.53115294541,0.0,4.9500482616,4.9500482616,0.453091897901,0.0,0.453091897901
 08/07  15:00:00,15.7408505707,2.19848747161,3.64226657589,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/07  16:00:00,15.7205758656,2.19848747161,3.62199187079,0.0,4.9500482616,4.9500482616,0.453138443775,0.0,0.453138443775
 08/07  17:00:00,10.4806872851,2.19848747161,2.78214618948,0.0,2.750026812,2.750026812,0.453115872595,0.0,0.453115872595
 08/07  18:00:00,8.28552740046,2.19848747161,2.23700239205,0.0,1.6500160872,2.2000214496,0.453102601891,0.0,0.453102601891
 08/07  19:00:00,7.87754644815,2.19848747161,1.82902143973,0.0,1.6500160872,2.2000214496,0.453099313826,0.0,0.453099313826
 08/07  20:00:00,9.1936963151,2.19848747161,1.39217666909,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/07  21:00:00,8.86382094439,2.19848747161,1.06230129838,0.0,1.1000107248,2.2000214496,0.453088401153,0.0,0.453088401153
 08/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074355793,0.0,0.453074355793
 08/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057322708,0.0,0.453057322708
 08/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307597737,0.0,0.45307597737
 08/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060293045,0.0,0.453060293045
 08/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081052635,0.0,0.453081052635
 08/08  06:00:00,6.55983170167,2.19848747161,1.22748408473,0.0,0.5500053624,2.2000214496,0.453077195562,0.0,0.453077195562
 08/08  07:00:00,7.2590258176,2.19848747161,1.21050080919,0.0,1.6500160872,2.2000214496,0.453105158321,0.0,0.453105158321
 08/08  08:00:00,14.9439442808,2.19848747161,2.84536028596,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/08  09:00:00,15.4173112604,2.19848747161,3.31872726556,0.0,4.9500482616,4.9500482616,0.45312396995,0.0,0.45312396995
 08/08  10:00:00,15.5838574704,2.19848747161,3.48527347558,0.0,4.9500482616,4.9500482616,0.453133120482,0.0,0.453133120482
 08/08  11:00:00,15.6606452092,2.19848747161,3.5620612144,0.0,4.9500482616,4.9500482616,0.45313415583,0.0,0.45313415583
 08/08  12:00:00,14.9107460198,2.19848747161,3.36216738739,0.0,4.9500482616,4.4000428992,0.453158536037,0.0,0.453158536037
 08/08  13:00:00,15.8102680553,2.19848747161,3.71168406049,0.0,4.9500482616,4.9500482616,0.45314047007,0.0,0.45314047007
 08/08  14:00:00,15.903932979,2.19848747161,3.80534898415,0.0,4.9500482616,4.9500482616,0.453089308933,0.0,0.453089308933
 08/08  15:00:00,16.0157481922,2.19848747161,3.91716419737,0.0,4.9500482616,4.9500482616,0.45311469147,0.0,0.45311469147
 08/08  16:00:00,16.0804151893,2.19848747161,3.98183119452,0.0,4.9500482616,4.9500482616,0.453136675556,0.0,0.453136675556
 08/08  17:00:00,10.7871535326,2.19848747161,3.08861243694,0.0,2.750026812,2.750026812,0.453112750349,0.0,0.453112750349
 08/08  18:00:00,8.53415668582,2.19848747161,2.48563167741,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/08  19:00:00,8.09626518394,2.19848747161,2.04774017553,0.0,1.6500160872,2.2000214496,0.453104737744,0.0,0.453104737744
 08/08  20:00:00,9.42339325868,2.19848747161,1.62187361267,0.0,1.1000107248,2.2000214496,0.453100776441,0.0,0.453100776441
 08/08  21:00:00,9.19222890078,2.19848747161,1.39070925477,0.0,1.1000107248,2.2000214496,0.453088418728,0.0,0.453088418728
 08/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530690492,0.0,0.4530690492
 08/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053331928,0.0,0.453053331928
 08/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307200901,0.0,0.45307200901
 08/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056307515,0.0,0.453056307515
 08/09  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083622226,0.0,0.453083622226
 08/09  06:00:00,7.20426943476,2.19848747161,1.87192181781,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/09  07:00:00,7.97376498162,2.19848747161,1.92523997321,0.0,1.6500160872,2.2000214496,0.453094063345,0.0,0.453094063345
 08/09  08:00:00,15.5148118796,2.19848747161,3.41622788481,0.0,4.9500482616,4.9500482616,0.453121898761,0.0,0.453121898761
 08/09  09:00:00,15.7965179088,2.19848747161,3.69793391399,0.0,4.9500482616,4.9500482616,0.453129958766,0.0,0.453129958766
 08/09  10:00:00,15.9358528526,2.19848747161,3.83726885774,0.0,4.9500482616,4.9500482616,0.453131594854,0.0,0.453131594854
 08/09  11:00:00,16.0117094165,2.19848747161,3.91312542165,0.0,4.9500482616,4.9500482616,0.453137952287,0.0,0.453137952287
 08/09  12:00:00,15.2960887803,2.19848747161,3.74751014792,0.0,4.9500482616,4.4000428992,0.453149603588,0.0,0.453149603588
 08/09  13:00:00,16.297619409,2.19848747161,4.19903541423,0.0,4.9500482616,4.9500482616,0.453137750179,0.0,0.453137750179
 08/09  14:00:00,16.5229573077,2.19848747161,4.42437331289,0.0,4.9500482616,4.9500482616,0.453087010674,0.0,0.453087010674
 08/09  15:00:00,16.6554590556,2.19848747161,4.55687506079,0.0,4.9500482616,4.9500482616,0.453121109636,0.0,0.453121109636
 08/09  16:00:00,16.6638456975,2.19848747161,4.56526170269,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/09  17:00:00,11.2655870611,2.19848747161,3.56704596549,0.0,2.750026812,2.750026812,0.453127100807,0.0,0.453127100807
 08/09  18:00:00,8.95862262973,2.19848747161,2.91009762132,0.0,1.6500160872,2.2000214496,0.453103839126,0.0,0.453103839126
 08/09  19:00:00,8.89370307402,2.19848747161,2.46134473228,0.0,1.6500160872,2.2000214496,0.453092785527,0.0,0.453092785527
 08/09  20:00:00,9.83917566172,2.19848747161,2.03765601571,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/09  21:00:00,9.65532926204,2.19848747161,1.85380961603,0.0,1.1000107248,2.2000214496,0.453100092167,0.0,0.453100092167
 08/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080812518,0.0,0.453080812518
 08/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065109008,0.0,0.453065109008
 08/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083708821,0.0,0.453083708821
 08/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068052745,0.0,0.453068052745
 08/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052336863,0.0,0.453052336863
 08/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/10  06:00:00,7.27568240751,2.19848747161,1.94333479056,0.0,0.5500053624,2.2000214496,0.453082857051,0.0,0.453082857051
 08/10  07:00:00,7.82448346754,2.19848747161,1.77595845913,0.0,1.6500160872,2.2000214496,0.45310697727,0.0,0.45310697727
 08/10  08:00:00,15.4064170466,2.19848747161,3.30783305183,0.0,4.9500482616,4.9500482616,0.453125462655,0.0,0.453125462655
 08/10  09:00:00,16.0552976181,2.19848747161,3.95671362333,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/10  10:00:00,16.5074962627,2.19848747161,4.40891226788,0.0,4.9500482616,4.9500482616,0.453136012882,0.0,0.453136012882
 08/10  11:00:00,16.5879708375,2.19848747161,4.4893868427,0.0,4.9500482616,4.9500482616,0.453136124079,0.0,0.453136124079
 08/10  12:00:00,15.6953031211,2.19848747161,4.14672448869,0.0,4.9500482616,4.4000428992,0.45314144317,0.0,0.45314144317
 08/10  13:00:00,16.5901965558,2.19848747161,4.49161256097,0.0,4.9500482616,4.9500482616,0.45315584325,0.0,0.45315584325
 08/10  14:00:00,16.6909896412,2.19848747161,4.59240564635,0.0,4.9500482616,4.9500482616,0.453090862043,0.0,0.453090862043
 08/10  15:00:00,16.8286998808,2.19848747161,4.73011588602,0.0,4.9500482616,4.9500482616,0.45311021583,0.0,0.45311021583
 08/10  16:00:00,16.9146726208,2.19848747161,4.81608862599,0.0,4.9500482616,4.9500482616,0.453126762493,0.0,0.453126762493
 08/10  17:00:00,11.5080159974,2.19848747161,3.80947490175,0.0,2.750026812,2.750026812,0.453111346638,0.0,0.453111346638
 08/10  18:00:00,9.17474348761,2.19848747161,3.1262184792,0.0,1.6500160872,2.2000214496,0.453106727014,0.0,0.453106727014
 08/10  19:00:00,9.09223957093,2.19848747161,2.65988122919,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/10  20:00:00,10.0131289213,2.19848747161,2.21160927527,0.0,1.1000107248,2.2000214496,0.453103178482,0.0,0.453103178482
 08/10  21:00:00,9.87076756448,2.19848747161,2.06924791847,0.0,1.1000107248,2.2000214496,0.453076691576,0.0,0.453076691576
 08/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076655352,0.0,0.453076655352
 08/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530609702,0.0,0.4530609702
 08/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307959724,0.0,0.45307959724
 08/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063924849,0.0,0.453063924849
 08/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089897733,0.0,0.453089897733
 08/11  06:00:00,8.10585475366,2.19848747161,2.77350713672,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/11  07:00:00,8.52086148668,2.19848747161,2.47233647827,0.0,1.6500160872,2.2000214496,0.453088896354,0.0,0.453088896354
 08/11  08:00:00,15.9003256385,2.19848747161,3.80174164367,0.0,4.9500482616,4.9500482616,0.453128264529,0.0,0.453128264529
 08/11  09:00:00,16.0766924202,2.19848747161,3.97810842544,0.0,4.9500482616,4.9500482616,0.45311707274,0.0,0.45311707274
 08/11  10:00:00,16.3648996059,2.19848747161,4.26631561109,0.0,4.9500482616,4.9500482616,0.453131757331,0.0,0.453131757331
 08/11  11:00:00,16.5528800997,2.19848747161,4.45429610493,0.0,4.9500482616,4.9500482616,0.453143420363,0.0,0.453143420363
 08/11  12:00:00,15.7962935421,2.19848747161,4.24771490966,0.0,4.9500482616,4.4000428992,0.453153790841,0.0,0.453153790841
 08/11  13:00:00,16.7112815995,2.19848747161,4.61269760466,0.0,4.9500482616,4.9500482616,0.453152634388,0.0,0.453152634388
 08/11  14:00:00,16.7587683481,2.19848747161,4.66018435325,0.0,4.9500482616,4.9500482616,0.453081776427,0.0,0.453081776427
 08/11  15:00:00,16.7045466914,2.19848747161,4.6059626966,0.0,4.9500482616,4.9500482616,0.453107753556,0.0,0.453107753556
 08/11  16:00:00,16.672121855,2.19848747161,4.57353786022,0.0,4.9500482616,4.9500482616,0.453139710561,0.0,0.453139710561
 08/11  17:00:00,11.3105740423,2.19848747161,3.61203294674,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/11  18:00:00,9.00794349774,2.19848747161,2.95941848933,0.0,1.6500160872,2.2000214496,0.453105949266,0.0,0.453105949266
 08/11  19:00:00,8.96968135757,2.19848747161,2.53732301582,0.0,1.6500160872,2.2000214496,0.453096174121,0.0,0.453096174121
 08/11  20:00:00,9.96903509564,2.19848747161,2.16751544963,0.0,1.1000107248,2.2000214496,0.453093130126,0.0,0.453093130126
 08/11  21:00:00,9.83687654909,2.19848747161,2.03535690308,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072557751,0.0,0.453072557751
 08/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072566481,0.0,0.453072566481
 08/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056868537,0.0,0.453056868537
 08/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075525479,0.0,0.453075525479
 08/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059839797,0.0,0.453059839797
 08/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  06:00:00,7.79591362185,2.19848747161,2.46356600491,0.0,0.5500053624,2.2000214496,0.453079643597,0.0,0.453079643597
 08/12  07:00:00,7.13287956441,2.19848747161,2.1843652808,0.0,0.5500053624,2.2000214496,0.453095222408,0.0,0.453095222408
 08/12  08:00:00,9.27243195632,2.19848747161,2.67390158551,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/12  09:00:00,9.53089748372,2.19848747161,2.93236711291,0.0,1.6500160872,2.750026812,0.453101451336,0.0,0.453101451336
 08/12  10:00:00,9.71007132374,2.19848747161,3.11154095293,0.0,1.6500160872,2.750026812,0.453099189392,0.0,0.453099189392
 08/12  11:00:00,9.75326904468,2.19848747161,3.15473867387,0.0,1.6500160872,2.750026812,0.453113451197,0.0,0.453113451197
 08/12  12:00:00,7.83205276191,2.19848747161,2.8835384783,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/12  13:00:00,7.86517579259,2.19848747161,2.91666150898,0.0,0.8250080436,1.9250187684,0.453099292312,0.0,0.453099292312
 08/12  14:00:00,7.90178031468,2.19848747161,2.95326603107,0.0,0.8250080436,1.9250187684,0.453087652118,0.0,0.453087652118
 08/12  15:00:00,7.9882113525,2.19848747161,3.03969706889,0.0,0.8250080436,1.9250187684,0.453086726856,0.0,0.453086726856
 08/12  16:00:00,7.89977899294,2.19848747161,2.95126470933,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/12  17:00:00,6.72261788258,2.19848747161,2.59911164257,0.0,0.2750026812,1.6500160872,0.453089591752,0.0,0.453089591752
 08/12  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087010454,0.0,0.453087010454
 08/12  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308476268,0.0,0.45308476268
 08/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305715598,0.0,0.45305715598
 08/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074844571,0.0,0.453074844571
 08/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059156322,0.0,0.453059156322
 08/13  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072780556,0.0,0.453072780556
 08/13  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053214495,0.0,0.453053214495
 08/13  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076177318,0.0,0.453076177318
 08/13  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074083211,0.0,0.453074083211
 08/13  08:00:00,2.19973480759,0.15208836121,0.12262767798,0.0,0.2750026812,1.6500160872,0.45308056468,0.0,0.45308056468
 08/13  09:00:00,2.58107131349,0.337974136021,0.318078409068,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  10:00:00,2.42811477737,0.270379308817,0.232716700148,0.0,0.2750026812,1.6500160872,0.453086677787,0.0,0.453086677787
 08/13  11:00:00,2.41154435288,0.292910917885,0.193614666589,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  12:00:00,2.35157489279,0.270379308817,0.156176815571,0.0,0.2750026812,1.6500160872,0.453073645842,0.0,0.453073645842
 08/13  13:00:00,2.66523961215,0.416999105879,0.323221737866,0.0,0.2750026812,1.6500160872,0.453087454003,0.0,0.453087454003
 08/13  14:00:00,2.84176390321,0.518366182674,0.398378952131,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  15:00:00,3.37532984269,0.821180621204,0.629130453078,0.0,0.2750026812,1.6500160872,0.453079262672,0.0,0.453079262672
 08/13  16:00:00,2.51577648625,0.371700251593,0.219057466251,0.0,0.2750026812,1.6500160872,0.453081860475,0.0,0.453081860475
 08/13  17:00:00,2.93581553082,0.563164406648,0.447632355767,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  18:00:00,2.63655496642,0.405468307182,0.306067890834,0.0,0.2750026812,1.6500160872,0.453085159865,0.0,0.453085159865
 08/13  19:00:00,2.52191555383,0.135139326387,0.0779241257047,0.0,0.2750026812,1.6500160872,0.453076418338,0.0,0.453076418338
 08/13  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085075971,0.0,0.453085075971
 08/13  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065914238,0.0,0.453065914238
 08/13  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308017424,0.0,0.45308017424
 08/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064814893,0.0,0.453064814893
 08/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083432286,0.0,0.453083432286
 08/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073751661,0.0,0.453073751661
 08/14  06:00:00,9.32545896893,2.19848747161,3.99311135198,0.0,0.5500053624,2.2000214496,0.45306649258,0.0,0.45306649258
 08/14  07:00:00,9.11612950167,2.19848747161,3.06760449326,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/14  08:00:00,16.5812508396,2.19848747161,4.48266684476,0.0,4.9500482616,4.9500482616,0.453123302375,0.0,0.453123302375
 08/14  09:00:00,16.8178704389,2.19848747161,4.71928644414,0.0,4.9500482616,4.9500482616,0.453129641712,0.0,0.453129641712
 08/14  10:00:00,16.8712411373,2.19848747161,4.7726571425,0.0,4.9500482616,4.9500482616,0.453131726045,0.0,0.453131726045
 08/14  11:00:00,16.8900750084,2.19848747161,4.79149101362,0.0,4.9500482616,4.9500482616,0.453044953741,0.0,0.453044953741
 08/14  12:00:00,15.8589255235,2.19848747161,4.31034689106,0.0,4.9500482616,4.4000428992,0.453134284877,0.0,0.453134284877
 08/14  13:00:00,16.5243915019,2.19848747161,4.42580750709,0.0,4.9500482616,4.9500482616,0.453144494583,0.0,0.453144494583
 08/14  14:00:00,16.5440869514,2.19848747161,4.44550295662,0.0,4.9500482616,4.9500482616,0.453128325437,0.0,0.453128325437
 08/14  15:00:00,16.4588566085,2.19848747161,4.36027261374,0.0,4.9500482616,4.9500482616,0.453103426493,0.0,0.453103426493
 08/14  16:00:00,16.3530320524,2.19848747161,4.25444805756,0.0,4.9500482616,4.9500482616,0.453142710312,0.0,0.453142710312
 08/14  17:00:00,10.8657812397,2.19848747161,3.1672401441,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/14  18:00:00,8.54711207165,2.19848747161,2.49858706324,0.0,1.6500160872,2.2000214496,0.45310756684,0.0,0.45310756684
 08/14  19:00:00,8.61762989825,2.19848747161,2.18527155651,0.0,1.6500160872,2.2000214496,0.453097200658,0.0,0.453097200658
 08/14  20:00:00,9.63404871684,2.19848747161,1.83252907083,0.0,1.1000107248,2.2000214496,0.453086669222,0.0,0.453086669222
 08/14  21:00:00,9.4681058171,2.19848747161,1.66658617109,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074583376,0.0,0.453074583376
 08/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058618087,0.0,0.453058618087
 08/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077279444,0.0,0.453077279444
 08/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061619063,0.0,0.453061619063
 08/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080265695,0.0,0.453080265695
 08/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/15  06:00:00,7.71097019816,2.19848747161,2.37862258122,0.0,0.5500053624,2.2000214496,0.453076677568,0.0,0.453076677568
 08/15  07:00:00,8.2703987375,2.19848747161,2.22187372909,0.0,1.6500160872,2.2000214496,0.453097995021,0.0,0.453097995021
 08/15  08:00:00,16.0384749489,2.19848747161,3.93989095408,0.0,4.9500482616,4.9500482616,0.453121488583,0.0,0.453121488583
 08/15  09:00:00,16.5154779385,2.19848747161,4.41689394372,0.0,4.9500482616,4.9500482616,0.45312919919,0.0,0.45312919919
 08/15  10:00:00,16.7462139871,2.19848747161,4.64762999228,0.0,4.9500482616,4.9500482616,0.453126449941,0.0,0.453126449941
 08/15  11:00:00,16.8545722843,2.19848747161,4.75598828946,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/15  12:00:00,16.1173056983,2.19848747161,4.56872706591,0.0,4.9500482616,4.4000428992,0.886278283588,0.0,0.886278283588
 08/15  13:00:00,17.0298755821,2.19848747161,4.93129158732,0.0,4.9500482616,4.9500482616,0.453113025828,0.0,0.453113025828
 08/15  14:00:00,17.074787965,2.19848747161,4.97620397018,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/15  15:00:00,17.1973513592,2.19848747161,5.09876736442,0.0,4.9500482616,4.9500482616,0.453104169077,0.0,0.453104169077
 08/15  16:00:00,17.2830338392,2.19848747161,5.18444984435,0.0,4.9500482616,4.9500482616,0.453120123661,0.0,0.453120123661
 08/15  17:00:00,11.7866672995,2.19848747161,4.08812620388,0.0,2.750026812,2.750026812,0.453106691459,0.0,0.453106691459
 08/15  18:00:00,9.47223021211,2.19848747161,3.4237052037,0.0,1.6500160872,2.2000214496,0.45310869367,0.0,0.45310869367
 08/15  19:00:00,9.46967179128,2.19848747161,3.03731344953,0.0,1.6500160872,2.2000214496,0.453099174263,0.0,0.453099174263
 08/15  20:00:00,10.5170863167,2.19848747161,2.71556667073,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/15  21:00:00,10.4504643297,2.19848747161,2.64894468368,0.0,1.1000107248,2.2000214496,0.453087589174,0.0,0.453087589174
 08/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071895058,0.0,0.453071895058
 08/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056212186,0.0,0.453056212186
 08/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074903654,0.0,0.453074903654
 08/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059243808,0.0,0.453059243808
 08/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082393234,0.0,0.453082393234
 08/16  06:00:00,9.19662125017,2.19848747161,3.86427363322,0.0,0.5500053624,2.2000214496,0.453075794664,0.0,0.453075794664
 08/16  07:00:00,9.6776032717,2.19848747161,3.62907826329,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/16  08:00:00,17.7032436055,2.19848747161,5.60465961073,0.0,4.9500482616,4.9500482616,0.453115367042,0.0,0.453115367042
 08/16  09:00:00,18.2920754076,2.19848747161,6.19349141278,0.0,4.9500482616,4.9500482616,0.453128824196,0.0,0.453128824196
 08/16  10:00:00,18.6437763007,2.19848747161,6.54519230591,0.0,4.9500482616,4.9500482616,0.453127277668,0.0,0.453127277668
 08/16  11:00:00,18.8681203341,2.19848747161,6.76953633926,0.0,4.9500482616,4.9500482616,0.453139460934,0.0,0.453139460934
 08/16  12:00:00,18.1174439944,2.19848747161,6.56886536202,0.0,4.9500482616,4.4000428992,0.45315192325,0.0,0.45315192325
 08/16  13:00:00,19.1321451808,2.19848747161,7.03356118599,0.0,4.9500482616,4.9500482616,0.453132353061,0.0,0.453132353061
 08/16  14:00:00,19.2185212855,2.19848747161,7.1199372907,0.0,4.9500482616,4.9500482616,0.453101153262,0.0,0.453101153262
 08/16  15:00:00,19.3234715083,2.19848747161,7.22488751348,0.0,4.9500482616,4.9500482616,0.453103376173,0.0,0.453103376173
 08/16  16:00:00,19.2568982536,2.19848747161,7.15831425882,0.0,4.9500482616,4.9500482616,0.453136999562,0.0,0.453136999562
 08/16  17:00:00,13.3954504124,2.19848747161,5.69690931681,0.0,2.750026812,2.750026812,0.453111474626,0.0,0.453111474626
 08/16  18:00:00,10.8208373174,2.19848747161,4.77231230897,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/16  19:00:00,10.6735570022,2.19848747161,4.24119866046,0.0,1.6500160872,2.2000214496,0.453095782319,0.0,0.453095782319
 08/16  20:00:00,11.6158447334,2.19848747161,3.81432508739,0.0,1.1000107248,2.2000214496,0.453092948276,0.0,0.453092948276
 08/16  21:00:00,11.4478976597,2.19848747161,3.64637801374,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090631265,0.0,0.453090631265
 08/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069930825,0.0,0.453069930825
 08/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054255204,0.0,0.453054255204
 08/17  02:00:00,5.12365185157,0.20270898958,0.142918731186,0.0,0.2750026812,2.2000214496,0.453074275417,0.0,0.453074275417
 08/17  03:00:00,5.01273312647,0.135139326387,0.0995696692801,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  04:00:00,4.88761093512,0.0675696631934,0.0420171411219,0.0,0.2750026812,2.2000214496,0.453075849639,0.0,0.453075849639
 08/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086025486,0.0,0.453086025486
 08/17  06:00:00,10.1865798884,2.19848747161,4.85423227145,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/17  07:00:00,10.3455621864,2.19848747161,4.29703717795,0.0,1.6500160872,2.2000214496,0.45310292901,0.0,0.45310292901
 08/17  08:00:00,17.9092343519,2.19848747161,5.81065035712,0.0,4.9500482616,4.9500482616,0.453124867288,0.0,0.453124867288
 08/17  09:00:00,18.266578869,2.19848747161,6.16799487423,0.0,4.9500482616,4.9500482616,0.453128873601,0.0,0.453128873601
 08/17  10:00:00,18.5356526177,2.19848747161,6.43706862293,0.0,4.9500482616,4.9500482616,0.453136373829,0.0,0.453136373829
 08/17  11:00:00,18.6808422427,2.19848747161,6.58225824786,0.0,4.9500482616,4.9500482616,0.453131664401,0.0,0.453131664401
 08/17  12:00:00,17.9856211696,2.19848747161,6.43704253718,0.0,4.9500482616,4.4000428992,0.453155857673,0.0,0.453155857673
 08/17  13:00:00,18.8922458064,2.19848747161,6.79366181158,0.0,4.9500482616,4.9500482616,0.453103584584,0.0,0.453103584584
 08/17  14:00:00,18.7767753662,2.19848747161,6.67819137137,0.0,4.9500482616,4.9500482616,0.453103196572,0.0,0.453103196572
 08/17  15:00:00,18.7210427688,2.19848747161,6.62245877402,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/17  16:00:00,18.6161720558,2.19848747161,6.51758806094,0.0,4.9500482616,4.9500482616,0.453109293531,0.0,0.453109293531
 08/17  17:00:00,12.8746858935,2.19848747161,5.17614479794,0.0,2.750026812,2.750026812,0.453114237725,0.0,0.453114237725
 08/17  18:00:00,10.3159144748,2.19848747161,4.26738946642,0.0,1.6500160872,2.2000214496,0.453103874589,0.0,0.453103874589
 08/17  19:00:00,10.4127029877,2.19848747161,3.59651131262,0.0,1.6500160872,2.2000214496,0.453097317501,0.0,0.453097317501
 08/17  20:00:00,10.7790754312,2.19848747161,2.97755578518,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/17  21:00:00,10.446939195,2.19848747161,2.64541954899,0.0,1.1000107248,2.2000214496,0.453089858938,0.0,0.453089858938
 08/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084714943,0.0,0.453084714943
 08/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069096024,0.0,0.453069096024
 08/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053436601,0.0,0.453053436601
 08/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072175899,0.0,0.453072175899
 08/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056530596,0.0,0.453056530596
 08/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/18  06:00:00,8.90488481759,2.19848747161,3.57253720065,0.0,0.5500053624,2.2000214496,0.453087939201,0.0,0.453087939201
 08/18  07:00:00,9.03011004336,2.19848747161,2.98158503495,0.0,1.6500160872,2.2000214496,0.453100152491,0.0,0.453100152491
 08/18  08:00:00,16.2900194848,2.19848747161,4.19143549,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/18  09:00:00,16.4018870171,2.19848747161,4.30330302234,0.0,4.9500482616,4.9500482616,0.453123050356,0.0,0.453123050356
 08/18  10:00:00,16.3546274595,2.19848747161,4.25604346467,0.0,4.9500482616,4.9500482616,0.45312576045,0.0,0.45312576045
 08/18  11:00:00,16.0153342326,2.19848747161,3.91675023776,0.0,4.9500482616,4.9500482616,0.453143454685,0.0,0.453143454685
 08/18  12:00:00,14.5252485109,2.19848747161,2.97666987854,0.0,4.9500482616,4.4000428992,0.453160965877,0.0,0.453160965877
 08/18  13:00:00,15.1188871342,2.19848747161,3.02030313936,0.0,4.9500482616,4.9500482616,0.453145863215,0.0,0.453145863215
 08/18  14:00:00,15.310800514,2.19848747161,3.21221651923,0.0,4.9500482616,4.9500482616,0.453125727556,0.0,0.453125727556
 08/18  15:00:00,15.4180860103,2.19848747161,3.31950201546,0.0,4.9500482616,4.9500482616,0.453105668458,0.0,0.453105668458
 08/18  16:00:00,15.4811162432,2.19848747161,3.38253224843,0.0,4.9500482616,4.9500482616,0.453132682888,0.0,0.453132682888
 08/18  17:00:00,10.2379623436,2.19848747161,2.53942124797,0.0,2.750026812,2.750026812,0.453116623032,0.0,0.453116623032
 08/18  18:00:00,8.05259176175,2.19848747161,2.00406675334,0.0,1.6500160872,2.2000214496,0.453111150627,0.0,0.453111150627
 08/18  19:00:00,8.37336823049,2.19848747161,1.55717655541,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/18  20:00:00,8.91894647344,2.19848747161,1.11742682743,0.0,1.1000107248,2.2000214496,0.453103058943,0.0,0.453103058943
 08/18  21:00:00,8.71842188757,2.19848747161,0.91690224156,0.0,1.1000107248,2.2000214496,0.453086034062,0.0,0.453086034062
 08/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308452395,0.0,0.45308452395
 08/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068927553,0.0,0.453068927553
 08/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053288558,0.0,0.453053288558
 08/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072045552,0.0,0.453072045552
 08/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063719592,0.0,0.453063719592
 08/19  06:00:00,6.74656296451,2.19848747161,1.03038201423,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/19  07:00:00,5.90442790411,2.19848747161,0.955913620496,0.0,0.5500053624,2.2000214496,0.453079240022,0.0,0.453079240022
 08/19  08:00:00,8.11217152533,2.19848747161,1.51364115451,0.0,1.6500160872,2.750026812,0.453099998535,0.0,0.453099998535
 08/19  09:00:00,8.3573617518,2.19848747161,1.75883138098,0.0,1.6500160872,2.750026812,0.453110444084,0.0,0.453110444084
 08/19  10:00:00,8.45097108219,2.19848747161,1.85244071138,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/19  11:00:00,8.49776622246,2.19848747161,1.89923585165,0.0,1.6500160872,2.750026812,0.453109828385,0.0,0.453109828385
 08/19  12:00:00,6.62769793675,2.19848747161,1.67918365314,0.0,0.8250080436,1.9250187684,0.453092033592,0.0,0.453092033592
 08/19  13:00:00,6.57924110543,2.19848747161,1.63072682182,0.0,0.8250080436,1.9250187684,0.453090924987,0.0,0.453090924987
 08/19  14:00:00,6.65102700939,2.19848747161,1.70251272578,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/19  15:00:00,6.7231245059,2.19848747161,1.77461022229,0.0,0.8250080436,1.9250187684,0.453069751797,0.0,0.453069751797
 08/19  16:00:00,6.76066474318,2.19848747161,1.81215045957,0.0,0.8250080436,1.9250187684,0.453089751262,0.0,0.453089751262
 08/19  17:00:00,5.72736051469,2.19848747161,1.60385427468,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089635097,0.0,0.453089635097
 08/19  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090692912,0.0,0.453090692912
 08/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085558122,0.0,0.453085558122
 08/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054607738,0.0,0.453054607738
 08/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073346223,0.0,0.453073346223
 08/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054425729,0.0,0.453054425729
 08/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068818899,0.0,0.453068818899
 08/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087646355,0.0,0.453087646355
 08/20  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307273509,0.0,0.45307273509
 08/20  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076272995,0.0,0.453076272995
 08/20  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066349347,0.0,0.453066349347
 08/20  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085602892,0.0,0.453085602892
 08/20  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076598948,0.0,0.453076598948
 08/20  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070045755,0.0,0.453070045755
 08/20  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084661951,0.0,0.453084661951
 08/20  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078311766,0.0,0.453078311766
 08/20  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079565912,0.0,0.453079565912
 08/20  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060098128,0.0,0.453060098128
 08/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082223799,0.0,0.453082223799
 08/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062762333,0.0,0.453062762333
 08/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080020196,0.0,0.453080020196
 08/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064454807,0.0,0.453064454807
 08/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083177346,0.0,0.453083177346
 08/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/21  06:00:00,7.14238935148,2.19848747161,1.4262084012,0.0,0.5500053624,2.2000214496,0.453079521081,0.0,0.453079521081
 08/21  07:00:00,6.98213411553,2.19848747161,0.933609107121,0.0,1.6500160872,2.2000214496,0.453070865924,0.0,0.453070865924
 08/21  08:00:00,14.3598175842,2.19848747161,2.2612335894,0.0,4.9500482616,4.9500482616,0.453107468091,0.0,0.453107468091
 08/21  09:00:00,14.7272760132,2.19848747161,2.62869201835,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/21  10:00:00,15.1079274233,2.19848747161,3.0093434285,0.0,4.9500482616,4.9500482616,0.453128798489,0.0,0.453128798489
 08/21  11:00:00,15.2683757668,2.19848747161,3.16979177197,0.0,4.9500482616,4.9500482616,0.453134986749,0.0,0.453134986749
 08/21  12:00:00,14.5608156557,2.19848747161,3.01223702327,0.0,4.9500482616,4.4000428992,0.453156940371,0.0,0.453156940371
 08/21  13:00:00,15.5248881287,2.19848747161,3.42630413388,0.0,4.9500482616,4.9500482616,0.453156819311,0.0,0.453156819311
 08/21  14:00:00,15.7019764489,2.19848747161,3.60339245411,0.0,4.9500482616,4.9500482616,0.453091989613,0.0,0.453091989613
 08/21  15:00:00,15.9663619249,2.19848747161,3.86777793006,0.0,4.9500482616,4.9500482616,0.453086609066,0.0,0.453086609066
 08/21  16:00:00,16.1874612025,2.19848747161,4.08887720767,0.0,4.9500482616,4.9500482616,0.453137967429,0.0,0.453137967429
 08/21  17:00:00,10.9477735112,2.19848747161,3.24923241556,0.0,2.750026812,2.750026812,0.45311790325,0.0,0.45311790325
 08/21  18:00:00,8.65882695041,2.19848747161,2.610301942,0.0,1.6500160872,2.2000214496,0.453110017947,0.0,0.453110017947
 08/21  19:00:00,8.94671382381,2.19848747161,2.13052214873,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/21  20:00:00,9.54874752733,2.19848747161,1.74722788132,0.0,1.1000107248,2.2000214496,0.453092784927,0.0,0.453092784927
 08/21  21:00:00,9.38252905955,2.19848747161,1.58100941354,0.0,1.1000107248,2.2000214496,0.453080388493,0.0,0.453080388493
 08/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308035969,0.0,0.45308035969
 08/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064795099,0.0,0.453064795099
 08/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083539224,0.0,0.453083539224
 08/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068007995,0.0,0.453068007995
 08/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058364584,0.0,0.453058364584
 08/22  06:00:00,7.15196365466,2.19848747161,1.43578270438,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/22  07:00:00,7.08963776772,2.19848747161,1.04111275931,0.0,1.6500160872,2.2000214496,0.453093474679,0.0,0.453093474679
 08/22  08:00:00,14.7497856732,2.19848747161,2.65120167842,0.0,4.9500482616,4.9500482616,0.453116503646,0.0,0.453116503646
 08/22  09:00:00,15.3296915805,2.19848747161,3.23110758568,0.0,4.9500482616,4.9500482616,0.453128879095,0.0,0.453128879095
 08/22  10:00:00,15.5941101384,2.19848747161,3.49552614359,0.0,4.9500482616,4.9500482616,0.453128266033,0.0,0.453128266033
 08/22  11:00:00,15.675137511,2.19848747161,3.57655351617,0.0,4.9500482616,4.9500482616,0.453134367389,0.0,0.453134367389
 08/22  12:00:00,14.9532157626,2.19848747161,3.40463713016,0.0,4.9500482616,4.4000428992,0.453152258139,0.0,0.453152258139
 08/22  13:00:00,15.8322554052,2.19848747161,3.73367141042,0.0,4.9500482616,4.9500482616,0.453131895249,0.0,0.453131895249
 08/22  14:00:00,15.7835034798,2.19848747161,3.68491948495,0.0,4.9500482616,4.9500482616,0.453091906156,0.0,0.453091906156
 08/22  15:00:00,15.9028730465,2.19848747161,3.80428905174,0.0,4.9500482616,4.9500482616,0.453118686076,0.0,0.453118686076
 08/22  16:00:00,15.9360415659,2.19848747161,3.83745757107,0.0,4.9500482616,4.9500482616,0.453133542409,0.0,0.453133542409
 08/22  17:00:00,10.6092257436,2.19848747161,2.91068464796,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/22  18:00:00,8.34583626463,2.19848747161,2.29731125622,0.0,1.6500160872,2.2000214496,0.453108397821,0.0,0.453108397821
 08/22  19:00:00,8.67317587937,2.19848747161,1.8569842043,0.0,1.6500160872,2.2000214496,0.453098774181,0.0,0.453098774181
 08/22  20:00:00,9.37648174471,2.19848747161,1.5749620987,0.0,1.1000107248,2.2000214496,0.453098905339,0.0,0.453098905339
 08/22  21:00:00,9.22797725369,2.19848747161,1.42645760768,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085417615,0.0,0.453085417615
 08/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085235694,0.0,0.453085235694
 08/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069722939,0.0,0.453069722939
 08/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054160635,0.0,0.453054160635
 08/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072997702,0.0,0.453072997702
 08/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/23  06:00:00,7.05942017222,2.19848747161,1.34323922194,0.0,0.5500053624,2.2000214496,0.453087062818,0.0,0.453087062818
 08/23  07:00:00,7.22188287451,2.19848747161,1.1733578661,0.0,1.6500160872,2.2000214496,0.453105093403,0.0,0.453105093403
 08/23  08:00:00,14.5220499603,2.19848747161,2.42346596547,0.0,4.9500482616,4.9500482616,0.453120058142,0.0,0.453120058142
 08/23  09:00:00,14.9503355757,2.19848747161,2.85175158092,0.0,4.9500482616,4.9500482616,0.453126060409,0.0,0.453126060409
 08/23  10:00:00,15.1573273304,2.19848747161,3.05874333557,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/23  11:00:00,15.2604842621,2.19848747161,3.16190026732,0.0,4.9500482616,4.9500482616,0.453137693853,0.0,0.453137693853
 08/23  12:00:00,14.6484904014,2.19848747161,3.099911769,0.0,4.9500482616,4.4000428992,0.886240355152,0.0,0.886240355152
 08/23  13:00:00,15.6724936542,2.19848747161,3.57390965941,0.0,4.9500482616,4.9500482616,0.45314136246,0.0,0.45314136246
 08/23  14:00:00,15.8377179066,2.19848747161,3.73913391181,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/23  15:00:00,15.9932752909,2.19848747161,3.89469129604,0.0,4.9500482616,4.9500482616,0.453101386169,0.0,0.453101386169
 08/23  16:00:00,15.8653610068,2.19848747161,3.766777012,0.0,4.9500482616,4.9500482616,0.453119375222,0.0,0.453119375222
 08/23  17:00:00,10.3642424848,2.19848747161,2.66570138923,0.0,2.750026812,2.750026812,0.453106653666,0.0,0.453106653666
 08/23  18:00:00,8.17317123898,2.19848747161,2.12464623057,0.0,1.6500160872,2.2000214496,0.453108552939,0.0,0.453108552939
 08/23  19:00:00,8.55707079316,2.19848747161,1.74087911809,0.0,1.6500160872,2.2000214496,0.453099994231,0.0,0.453099994231
 08/23  20:00:00,9.18281708714,2.19848747161,1.38129744113,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/23  21:00:00,9.06030256878,2.19848747161,1.25878292277,0.0,1.1000107248,2.2000214496,0.453088699915,0.0,0.453088699915
 08/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073114071,0.0,0.453073114071
 08/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057562761,0.0,0.453057562761
 08/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076399479,0.0,0.453076399479
 08/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060884387,0.0,0.453060884387
 08/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084217413,0.0,0.453084217413
 08/24  06:00:00,7.00402626888,2.19848747161,1.2878453186,0.0,0.5500053624,2.2000214496,0.45307782396,0.0,0.45307782396
 08/24  07:00:00,7.1756853793,2.19848747161,1.12716037089,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/24  08:00:00,14.4593409254,2.19848747161,2.3607569306,0.0,4.9500482616,4.9500482616,0.453118184419,0.0,0.453118184419
 08/24  09:00:00,14.8240963988,2.19848747161,2.72551240396,0.0,4.9500482616,4.9500482616,0.453132547696,0.0,0.453132547696
 08/24  10:00:00,15.0154641616,2.19848747161,2.91688016679,0.0,4.9500482616,4.9500482616,0.453131855012,0.0,0.453131855012
