Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/24  11:00:00,15.0765259505,2.19848747161,2.97794195573,0.0,4.9500482616,4.9500482616,0.453145001494,0.0,0.453145001494
 08/24  12:00:00,14.3486167629,2.19848747161,2.80003813051,0.0,4.9500482616,4.4000428992,0.453158490849,0.0,0.453158490849
 08/24  13:00:00,15.207454677,2.19848747161,3.10887068215,0.0,4.9500482616,4.9500482616,0.453139815677,0.0,0.453139815677
 08/24  14:00:00,15.2606134471,2.19848747161,3.16202945227,0.0,4.9500482616,4.9500482616,0.453109281053,0.0,0.453109281053
 08/24  15:00:00,15.4145036622,2.19848747161,3.31591966736,0.0,4.9500482616,4.9500482616,0.453112354729,0.0,0.453112354729
 08/24  16:00:00,15.5461762207,2.19848747161,3.44759222588,0.0,4.9500482616,4.9500482616,0.453128863648,0.0,0.453128863648
 08/24  17:00:00,10.3105901235,2.19848747161,2.61204902787,0.0,2.750026812,2.750026812,0.453110587858,0.0,0.453110587858
 08/24  18:00:00,7.96334254967,2.19848747161,1.91481754126,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/24  19:00:00,8.72435715351,2.19848747161,1.5243321451,0.0,1.6500160872,2.2000214496,0.45309741565,0.0,0.45309741565
 08/24  20:00:00,9.01529863298,2.19848747161,1.21377898697,0.0,1.1000107248,2.2000214496,0.453104648843,0.0,0.453104648843
 08/24  21:00:00,8.85569615085,2.19848747161,1.05417650484,0.0,1.1000107248,2.2000214496,0.453083730963,0.0,0.453083730963
 08/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081122167,0.0,0.453081122167
 08/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306563013,0.0,0.45306563013
 08/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084448986,0.0,0.453084448986
 08/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068991578,0.0,0.453068991578
 08/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062152423,0.0,0.453062152423
 08/25  06:00:00,6.37826719545,2.19848747161,0.66208624517,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/25  07:00:00,6.16509825779,2.19848747161,0.116573249381,0.0,1.6500160872,2.2000214496,0.511230707345,0.0581364742164,0.453094233129
 08/25  08:00:00,13.1141911982,2.19848747161,1.01560720342,0.0,4.9500482616,4.9500482616,0.453130193969,0.0,0.453130193969
 08/25  09:00:00,13.6957634363,2.19848747161,1.59717944151,0.0,4.9500482616,4.9500482616,0.453130792154,0.0,0.453130792154
 08/25  10:00:00,14.0388582652,2.19848747161,1.94027427043,0.0,4.9500482616,4.9500482616,0.453125915633,0.0,0.453125915633
 08/25  11:00:00,14.1670602188,2.19848747161,2.06847622398,0.0,4.9500482616,4.9500482616,0.453129825519,0.0,0.453129825519
 08/25  12:00:00,13.5875591896,2.19848747161,2.03898055717,0.0,4.9500482616,4.4000428992,0.453154102611,0.0,0.453154102611
 08/25  13:00:00,14.5222320692,2.19848747161,2.42364807443,0.0,4.9500482616,4.9500482616,0.453122528324,0.0,0.453122528324
 08/25  14:00:00,14.5423633647,2.19848747161,2.44377936991,0.0,4.9500482616,4.9500482616,0.453122560151,0.0,0.453122560151
 08/25  15:00:00,14.5185631256,2.19848747161,2.41997913075,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/25  16:00:00,14.5664688661,2.19848747161,2.46788487132,0.0,4.9500482616,4.9500482616,0.453129814025,0.0,0.453129814025
 08/25  17:00:00,9.41642859622,2.19848747161,1.71788750061,0.0,2.750026812,2.750026812,0.45312410531,0.0,0.45312410531
 08/25  18:00:00,7.20000972576,2.19848747161,1.15148471735,0.0,1.6500160872,2.2000214496,0.45310438522,0.0,0.45310438522
 08/25  19:00:00,7.9280017024,2.19848747161,0.727976693994,0.0,1.6500160872,2.2000214496,0.45309336378,0.0,0.45309336378
 08/25  20:00:00,8.1507808375,2.19848747161,0.349261191487,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/25  21:00:00,7.98338406412,2.19848747161,0.181864418115,0.0,1.1000107248,2.2000214496,0.453091298141,0.0,0.453091298141
 08/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072494303,0.0,0.453072494303
 08/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056956205,0.0,0.453056956205
 08/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075848716,0.0,0.453075848716
 08/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060383342,0.0,0.453060383342
 08/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079263299,0.0,0.453079263299
 08/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  06:00:00,5.92298538388,2.19848747161,0.206804433602,0.0,0.5500053624,2.2000214496,0.477300301083,0.0242245030093,0.453075798074
 08/26  07:00:00,5.05713577209,2.19848747161,0.108621488481,0.0,0.5500053624,2.2000214496,0.506567986238,0.0534768949791,0.453091091259
 08/26  08:00:00,7.32457783528,2.19848747161,0.72604746447,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/26  09:00:00,7.92018976729,2.19848747161,1.32165939648,0.0,1.6500160872,2.750026812,0.453105848286,0.0,0.453105848286
 08/26  10:00:00,8.06161976545,2.19848747161,1.46308939464,0.0,1.6500160872,2.750026812,0.453107262468,0.0,0.453107262468
 08/26  11:00:00,8.10041380205,2.19848747161,1.50188343124,0.0,1.6500160872,2.750026812,0.453109299737,0.0,0.453109299737
 08/26  12:00:00,6.2616191007,2.19848747161,1.31310481709,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/26  13:00:00,6.30555409864,2.19848747161,1.35703981503,0.0,0.8250080436,1.9250187684,0.453093610511,0.0,0.453093610511
 08/26  14:00:00,6.33995257904,2.19848747161,1.39143829543,0.0,0.8250080436,1.9250187684,0.453081454674,0.0,0.453081454674
 08/26  15:00:00,6.44372664814,2.19848747161,1.49521236453,0.0,0.8250080436,1.9250187684,0.298380958974,0.0,0.298380958974
 08/26  16:00:00,6.530280034,2.19848747161,1.58176575039,0.0,0.8250080436,1.9250187684,0.174628737416,0.0,0.174628737416
 08/26  17:00:00,5.55294704277,2.19848747161,1.42944080276,0.0,0.2750026812,1.6500160872,0.453086365614,0.0,0.453086365614
 08/26  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089486794,0.0,0.453089486794
 08/26  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088678514,0.0,0.453088678514
 08/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086400085,0.0,0.453086400085
 08/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066611176,0.0,0.453066611176
 08/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083945709,0.0,0.453083945709
 08/27  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064546975,0.0,0.453064546975
 08/27  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079031662,0.0,0.453079031662
 08/27  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069731326,0.0,0.453069731326
 08/27  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084306839,0.0,0.453084306839
 08/27  08:00:00,2.21797769377,0.189265516172,0.103693409198,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  09:00:00,2.36515627315,0.270379308817,0.169758195929,0.0,0.2750026812,1.6500160872,0.453085411703,0.0,0.453085411703
 08/27  10:00:00,2.40121448191,0.32107542922,0.155120284287,0.0,0.2750026812,1.6500160872,0.453079249502,0.0,0.453079249502
 08/27  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085341813,0.0,0.453085341813
 08/27  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306358174,0.0,0.45306358174
 08/27  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083641839,0.0,0.453083641839
 08/27  16:00:00,2.50040567706,0.337848315967,0.237538592687,0.0,0.2750026812,1.6500160872,0.453081703377,0.0,0.453081703377
 08/27  17:00:00,2.40810718028,0.270278652774,0.212809759106,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  18:00:00,2.50120592523,0.337848315967,0.238338840856,0.0,0.2750026812,1.6500160872,0.453079173418,0.0,0.453079173418
 08/27  19:00:00,3.17617217305,0.0675696631934,0.0320837414566,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082406781,0.0,0.453082406781
 08/27  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081194262,0.0,0.453081194262
 08/27  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060927603,0.0,0.453060927603
 08/27  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075431481,0.0,0.453075431481
 08/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060750467,0.0,0.453060750467
 08/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079693732,0.0,0.453079693732
 08/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071711239,0.0,0.453071711239
 08/28  06:00:00,7.56076147526,2.19848747161,1.84458052498,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/28  07:00:00,7.64388058145,2.19848747161,1.59535557303,0.0,1.6500160872,2.2000214496,0.453096237029,0.0,0.453096237029
 08/28  08:00:00,15.1202988801,2.19848747161,3.02171488529,0.0,4.9500482616,4.9500482616,0.453123878668,0.0,0.453123878668
 08/28  09:00:00,15.5755496593,2.19848747161,3.47696566446,0.0,4.9500482616,4.9500482616,0.45312775322,0.0,0.45312775322
 08/28  10:00:00,15.874151782,2.19848747161,3.77556778722,0.0,4.9500482616,4.9500482616,0.453131769643,0.0,0.453131769643
 08/28  11:00:00,16.0472242354,2.19848747161,3.9486402406,0.0,4.9500482616,4.9500482616,0.453142674806,0.0,0.453142674806
 08/28  12:00:00,15.3347996856,2.19848747161,3.78622105324,0.0,4.9500482616,4.4000428992,0.453144165469,0.0,0.453144165469
 08/28  13:00:00,16.3941841003,2.19848747161,4.2956001055,0.0,4.9500482616,4.9500482616,0.453114729829,0.0,0.453114729829
 08/28  14:00:00,16.7997455092,2.19848747161,4.70116151439,0.0,4.9500482616,4.9500482616,0.45312444098,0.0,0.45312444098
 08/28  15:00:00,16.4687562973,2.19848747161,4.37017230248,0.0,4.9500482616,4.9500482616,0.453126228409,0.0,0.453126228409
 08/28  16:00:00,16.1569526124,2.19848747161,4.05836861763,0.0,4.9500482616,4.9500482616,0.453118615239,0.0,0.453118615239
 08/28  17:00:00,10.7950907186,2.19848747161,3.09654962298,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/28  18:00:00,8.44384290368,2.19848747161,2.39531789527,0.0,1.6500160872,2.2000214496,0.453104413902,0.0,0.453104413902
 08/28  19:00:00,9.11704251565,2.19848747161,1.91701750724,0.0,1.6500160872,2.2000214496,0.453095538958,0.0,0.453095538958
 08/28  20:00:00,9.357026415,2.19848747161,1.55550676899,0.0,1.1000107248,2.2000214496,0.453086256862,0.0,0.453086256862
 08/28  21:00:00,9.18081739505,2.19848747161,1.37929774904,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054718341,0.0,0.453054718341
 08/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073428264,0.0,0.453073428264
 08/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305802871,0.0,0.45305802871
 08/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077025791,0.0,0.453077025791
 08/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061655058,0.0,0.453061655058
 08/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/29  06:00:00,7.05947651308,2.19848747161,1.3432955628,0.0,0.5500053624,2.2000214496,0.453082050048,0.0,0.453082050048
 08/29  07:00:00,7.11506420204,2.19848747161,1.06653919363,0.0,1.6500160872,2.2000214496,0.453108203639,0.0,0.453108203639
 08/29  08:00:00,14.6653367025,2.19848747161,2.56675270772,0.0,4.9500482616,4.9500482616,0.453125024866,0.0,0.453125024866
 08/29  09:00:00,15.1214850211,2.19848747161,3.0229010263,0.0,4.9500482616,4.9500482616,0.453135116151,0.0,0.453135116151
 08/29  10:00:00,15.3786395131,2.19848747161,3.28005551831,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/29  11:00:00,15.5252919374,2.19848747161,3.4267079426,0.0,4.9500482616,4.9500482616,0.453128420878,0.0,0.453128420878
 08/29  12:00:00,14.8560895946,2.19848747161,3.30751096215,0.0,4.9500482616,4.4000428992,0.453154331983,0.0,0.453154331983
 08/29  13:00:00,15.8100301961,2.19848747161,3.71144620128,0.0,4.9500482616,4.9500482616,0.886263463649,0.0,0.886263463649
 08/29  14:00:00,15.8940186745,2.19848747161,3.79543467974,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/29  15:00:00,15.9718698051,2.19848747161,3.87328581031,0.0,4.9500482616,4.9500482616,0.453123065802,0.0,0.453123065802
 08/29  16:00:00,16.0211382758,2.19848747161,3.922554281,0.0,4.9500482616,4.9500482616,0.453116721795,0.0,0.453116721795
 08/29  17:00:00,10.6952572985,2.19848747161,2.9967162029,0.0,2.750026812,2.750026812,0.453104827261,0.0,0.453104827261
 08/29  18:00:00,8.43955617018,2.19848747161,2.39103116177,0.0,1.6500160872,2.2000214496,0.453108009493,0.0,0.453108009493
 08/29  19:00:00,9.16785225217,2.19848747161,1.96782724376,0.0,1.6500160872,2.2000214496,0.453099340344,0.0,0.453099340344
 08/29  20:00:00,9.44776344074,2.19848747161,1.64624379473,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/29  21:00:00,9.34303567253,2.19848747161,1.54151602652,0.0,1.1000107248,2.2000214496,0.45308845832,0.0,0.45308845832
 08/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073058461,0.0,0.453073058461
 08/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057670768,0.0,0.453057670768
 08/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530767024,0.0,0.4530767024
 08/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061363823,0.0,0.453061363823
 08/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084933441,0.0,0.453084933441
 08/30  06:00:00,7.53920061978,2.19848747161,1.43918633617,0.0,0.5500053624,2.2000214496,0.453078798136,0.0,0.453078798136
 08/30  07:00:00,7.18378117293,2.19848747161,1.13525616452,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/30  08:00:00,14.6934144803,2.19848747161,2.59483048546,0.0,4.9500482616,4.9500482616,0.453120048174,0.0,0.453120048174
 08/30  09:00:00,15.1217446732,2.19848747161,3.02316067842,0.0,4.9500482616,4.9500482616,0.453135546345,0.0,0.453135546345
 08/30  10:00:00,15.3459647826,2.19848747161,3.2473807878,0.0,4.9500482616,4.9500482616,0.453135930151,0.0,0.453135930151
 08/30  11:00:00,15.4506489648,2.19848747161,3.35206497003,0.0,4.9500482616,4.9500482616,0.453136040632,0.0,0.453136040632
 08/30  12:00:00,14.7240327355,2.19848747161,3.17545410308,0.0,4.9500482616,4.4000428992,0.453155251174,0.0,0.453155251174
 08/30  13:00:00,15.6005441919,2.19848747161,3.50196019712,0.0,4.9500482616,4.9500482616,0.453148884019,0.0,0.453148884019
 08/30  14:00:00,15.6195633638,2.19848747161,3.52097936895,0.0,4.9500482616,4.9500482616,0.453117948366,0.0,0.453117948366
 08/30  15:00:00,15.7699559525,2.19848747161,3.67137195767,0.0,4.9500482616,4.9500482616,0.453122055103,0.0,0.453122055103
 08/30  16:00:00,15.8931278493,2.19848747161,3.79454385446,0.0,4.9500482616,4.9500482616,0.453139947525,0.0,0.453139947525
 08/30  17:00:00,10.6543235063,2.19848747161,2.95578241072,0.0,2.750026812,2.750026812,0.453110801791,0.0,0.453110801791
 08/30  18:00:00,8.30162033699,2.19848747161,2.25309532858,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/30  19:00:00,8.87961986349,2.19848747161,1.67959485508,0.0,1.6500160872,2.2000214496,0.453106306602,0.0,0.453106306602
 08/30  20:00:00,9.09613749185,2.19848747161,1.29461784584,0.0,1.1000107248,2.2000214496,0.453103558732,0.0,0.453103558732
 08/30  21:00:00,8.92842782265,2.19848747161,1.12690817664,0.0,1.1000107248,2.2000214496,0.453078226718,0.0,0.453078226718
 08/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059405419,0.0,0.453059405419
 08/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078437015,0.0,0.453078437015
 08/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063143952,0.0,0.453063143952
 08/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082184085,0.0,0.453082184085
 08/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075703665,0.0,0.453075703665
 08/31  06:00:00,7.37322726884,2.19848747161,1.27321298523,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/31  07:00:00,7.27665834747,2.19848747161,1.22813333906,0.0,1.6500160872,2.2000214496,0.453101659932,0.0,0.453101659932
 08/31  08:00:00,15.1064427518,2.19848747161,3.007858757,0.0,4.9500482616,4.9500482616,0.453129333761,0.0,0.453129333761
 08/31  09:00:00,15.5861357263,2.19848747161,3.48755173147,0.0,4.9500482616,4.9500482616,0.453126872782,0.0,0.453126872782
 08/31  10:00:00,15.7299958064,2.19848747161,3.63141181155,0.0,4.9500482616,4.9500482616,0.453128283406,0.0,0.453128283406
 08/31  11:00:00,15.8523920282,2.19848747161,3.75380803339,0.0,4.9500482616,4.9500482616,0.453139980036,0.0,0.453139980036
 08/31  12:00:00,15.2118401559,2.19848747161,3.66326152352,0.0,4.9500482616,4.4000428992,0.453134117137,0.0,0.453134117137
 08/31  13:00:00,16.1766262597,2.19848747161,4.07804226487,0.0,4.9500482616,4.9500482616,0.453144365326,0.0,0.453144365326
 08/31  14:00:00,16.2448660862,2.19848747161,4.14628209135,0.0,4.9500482616,4.9500482616,0.453096374465,0.0,0.453096374465
 08/31  15:00:00,16.3347676087,2.19848747161,4.23618361387,0.0,4.9500482616,4.9500482616,0.453116433936,0.0,0.453116433936
 08/31  16:00:00,16.3699883155,2.19848747161,4.27140432067,0.0,4.9500482616,4.9500482616,0.453132488593,0.0,0.453132488593
 08/31  17:00:00,10.9674288809,2.19848747161,3.26888778532,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/31  18:00:00,8.6559805643,2.19848747161,2.60745555589,0.0,1.6500160872,2.2000214496,0.453108804659,0.0,0.453108804659
 08/31  19:00:00,9.75639309473,2.19848747161,2.17253475298,0.0,1.6500160872,2.2000214496,0.453099430124,0.0,0.453099430124
 08/31  20:00:00,9.64949765204,2.19848747161,1.84797800603,0.0,1.1000107248,2.2000214496,0.453101376294,0.0,0.453101376294
 08/31  21:00:00,9.54550481365,2.19848747161,1.74398516764,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063997928,0.0,0.453063997928
 08/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082943102,0.0,0.453082943102
 09/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067687212,0.0,0.453067687212
 09/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052389269,0.0,0.453052389269
 09/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071542949,0.0,0.453071542949
 09/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/01  06:00:00,7.59049310118,2.19848747161,1.49047881757,0.0,0.5500053624,2.2000214496,0.45306754138,0.0,0.45306754138
 09/01  07:00:00,7.11696331072,2.19848747161,1.06843830231,0.0,1.6500160872,2.2000214496,0.453096877538,0.0,0.453096877538
 09/01  08:00:00,14.4482893845,2.19848747161,2.34970538966,0.0,4.9500482616,4.9500482616,0.453122819213,0.0,0.453122819213
 09/01  09:00:00,15.0110228906,2.19848747161,2.91243889575,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/01  10:00:00,15.3832777705,2.19848747161,3.28469377567,0.0,4.9500482616,4.9500482616,0.45313180649,0.0,0.45313180649
 09/01  11:00:00,15.6243307429,2.19848747161,3.5257467481,0.0,4.9500482616,4.9500482616,0.453136903283,0.0,0.453136903283
 09/01  12:00:00,14.9912198831,2.19848747161,3.44264125072,0.0,4.9500482616,4.4000428992,0.453153823803,0.0,0.453153823803
 09/01  13:00:00,15.9777997371,2.19848747161,3.87921574225,0.0,4.9500482616,4.9500482616,0.45313508944,0.0,0.45313508944
 09/01  14:00:00,16.2500634728,2.19848747161,4.15147947795,0.0,4.9500482616,4.9500482616,0.453129656864,0.0,0.453129656864
 09/01  15:00:00,16.5629611245,2.19848747161,4.46437712973,0.0,4.9500482616,4.9500482616,0.453125450571,0.0,0.453125450571
 09/01  16:00:00,16.5630768423,2.19848747161,4.46449284749,0.0,4.9500482616,4.9500482616,0.45312479898,0.0,0.45312479898
 09/01  17:00:00,11.1133011557,2.19848747161,3.41476006008,0.0,2.750026812,2.750026812,0.453115431471,0.0,0.453115431471
 09/01  18:00:00,8.65510619864,2.19848747161,2.60658119023,0.0,1.6500160872,2.2000214496,0.453110819582,0.0,0.453110819582
 09/01  19:00:00,9.4779308085,2.19848747161,1.89407246675,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/01  20:00:00,9.27417938378,2.19848747161,1.47265973776,0.0,1.1000107248,2.2000214496,0.453094930481,0.0,0.453094930481
 09/01  21:00:00,9.10625350809,2.19848747161,1.30473386208,0.0,1.1000107248,2.2000214496,0.453088632182,0.0,0.453088632182
 09/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055609062,0.0,0.453055609062
 09/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074739723,0.0,0.453074739723
 09/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059502424,0.0,0.453059502424
 09/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078650644,0.0,0.453078650644
 09/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306795566,0.0,0.45306795566
 09/02  06:00:00,7.51520280381,2.19848747161,1.4151885202,0.0,0.5500053624,2.2000214496,0.453061988351,0.0,0.453061988351
 09/02  07:00:00,6.21511303366,2.19848747161,1.26659875005,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/02  08:00:00,8.48119332749,2.19848747161,1.88266295668,0.0,1.6500160872,2.750026812,0.453092667179,0.0,0.453092667179
 09/02  09:00:00,8.77092811667,2.19848747161,2.17239774586,0.0,1.6500160872,2.750026812,0.453101823719,0.0,0.453101823719
 09/02  10:00:00,8.96563718615,2.19848747161,2.36710681534,0.0,1.6500160872,2.750026812,0.453101913672,0.0,0.453101913672
 09/02  11:00:00,9.10203405125,2.19848747161,2.50350368044,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/02  12:00:00,7.2984240319,2.19848747161,2.34990974829,0.0,0.8250080436,1.9250187684,0.453107952903,0.0,0.453107952903
 09/02  13:00:00,7.3517769262,2.19848747161,2.40326264259,0.0,0.8250080436,1.9250187684,0.453092961088,0.0,0.453092961088
 09/02  14:00:00,7.42341406083,2.19848747161,2.47489977722,0.0,0.8250080436,1.9250187684,0.453079264361,0.0,0.453079264361
 09/02  15:00:00,7.45814781125,2.19848747161,2.50963352764,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/02  16:00:00,7.34703287738,2.19848747161,2.39851859377,0.0,0.8250080436,1.9250187684,0.453098750581,0.0,0.453098750581
 09/02  17:00:00,6.15199442145,2.19848747161,2.02848818144,0.0,0.2750026812,1.6500160872,0.453086905715,0.0,0.453086905715
 09/02  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088550125,0.0,0.453088550125
 09/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080533108,0.0,0.453080533108
 09/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073133329,0.0,0.453073133329
 09/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057829789,0.0,0.453057829789
 09/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074509054,0.0,0.453074509054
 09/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055338305,0.0,0.453055338305
 09/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070093071,0.0,0.453070093071
 09/03  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305917638,0.0,0.45305917638
 09/03  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087065204,0.0,0.453087065204
 09/03  08:00:00,1.97851400266,0.0337974136021,0.0196978206495,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  09:00:00,2.43902639104,0.337974136021,0.176033486615,0.0,0.2750026812,1.6500160872,0.453083849227,0.0,0.453083849227
 09/03  10:00:00,2.19887246415,0.185885774812,0.0879679209358,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307071644,0.0,0.45307071644
 09/03  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079191004,0.0,0.453079191004
 09/03  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083119628,0.0,0.453083119628
 09/03  15:00:00,2.16058602744,0.135139326387,0.100427932652,0.0,0.2750026812,1.6500160872,0.45307630651,0.0,0.45307630651
 09/03  16:00:00,2.40156342084,0.270278652774,0.206265999667,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  17:00:00,2.56057325217,0.337848315967,0.297706167794,0.0,0.2750026812,1.6500160872,0.453080261251,0.0,0.453080261251
 09/03  18:00:00,2.36624836684,0.270278652774,0.170950945667,0.0,0.2750026812,1.6500160872,0.453081031991,0.0,0.453081031991
 09/03  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453051620683,0.0,0.453051620683
 09/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075454644,0.0,0.453075454644
 09/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054970153,0.0,0.453054970153
 09/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069739698,0.0,0.453069739698
 09/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084454863,0.0,0.453084454863
 09/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065371968,0.0,0.453065371968
 09/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056341879,0.0,0.453056341879
 09/04  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082315439,0.0,0.453082315439
 09/04  08:00:00,2.50054480843,0.32107542922,0.254450610806,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  09:00:00,2.42333876303,0.270379308817,0.227940685809,0.0,0.2750026812,1.6500160872,0.453086202283,0.0,0.453086202283
 09/04  10:00:00,2.51210163858,0.337974136021,0.249108734153,0.0,0.2750026812,1.6500160872,0.453083835006,0.0,0.453083835006
 09/04  11:00:00,2.02723161636,0.0675948272043,0.0346180207535,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  12:00:00,2.06131471746,0.0714048747553,0.0648910742995,0.0,0.2750026812,1.6500160872,0.453072849711,0.0,0.453072849711
 09/04  13:00:00,2.2903803013,0.214214624266,0.151146908632,0.0,0.2750026812,1.6500160872,0.453089595962,0.0,0.453089595962
 09/04  14:00:00,2.15460017976,0.142809749511,0.0867716618403,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  15:00:00,2.27918415146,0.20270898958,0.151456393481,0.0,0.2750026812,1.6500160872,0.453070676302,0.0,0.453070676302
 09/04  16:00:00,2.45209954881,0.270278652774,0.256802127636,0.0,0.2750026812,1.6500160872,0.453075822348,0.0,0.453075822348
 09/04  17:00:00,2.59062346657,0.337848315967,0.327756382199,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  18:00:00,2.41749527822,0.270278652774,0.222197857041,0.0,0.2750026812,1.6500160872,0.453085463794,0.0,0.453085463794
 09/04  19:00:00,3.66635340282,0.135139326387,0.0708619746983,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082610859,0.0,0.453082610859
 09/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070793698,0.0,0.453070793698
 09/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084670991,0.0,0.453084670991
 09/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065589307,0.0,0.453065589307
 09/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085548968,0.0,0.453085548968
 09/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070479814,0.0,0.453070479814
 09/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062847441,0.0,0.453062847441
 09/05  06:00:00,8.76665137413,2.19848747161,2.66663709052,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/05  07:00:00,8.06211719598,2.19848747161,2.01359218757,0.0,1.6500160872,2.2000214496,0.453064520812,0.0,0.453064520812
 09/05  08:00:00,15.6217099412,2.19848747161,3.52312594639,0.0,4.9500482616,4.9500482616,0.45312970138,0.0,0.45312970138
 09/05  09:00:00,16.0875293705,2.19848747161,3.98894537573,0.0,4.9500482616,4.9500482616,0.453133190593,0.0,0.453133190593
 09/05  10:00:00,16.48573292,2.19848747161,4.38714892517,0.0,4.9500482616,4.9500482616,0.453132923598,0.0,0.453132923598
 09/05  11:00:00,16.7921193253,2.19848747161,4.69353533053,0.0,4.9500482616,4.9500482616,0.453141421691,0.0,0.453141421691
 09/05  12:00:00,15.9448034102,2.19848747161,4.39622477777,0.0,4.9500482616,4.4000428992,0.453134792849,0.0,0.453134792849
 09/05  13:00:00,16.7466008553,2.19848747161,4.64801686047,0.0,4.9500482616,4.9500482616,0.453117793981,0.0,0.453117793981
 09/05  14:00:00,16.8117655183,2.19848747161,4.71318152348,0.0,4.9500482616,4.9500482616,0.453080319573,0.0,0.453080319573
 09/05  15:00:00,16.8051835452,2.19848747161,4.70659955037,0.0,4.9500482616,4.9500482616,0.453109654837,0.0,0.453109654837
 09/05  16:00:00,16.6705488441,2.19848747161,4.57196484924,0.0,4.9500482616,4.9500482616,0.453127521535,0.0,0.453127521535
 09/05  17:00:00,11.081969225,2.19848747161,3.38342812936,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/05  18:00:00,8.64836178226,2.19848747161,2.59983677385,0.0,1.6500160872,2.2000214496,0.453114124743,0.0,0.453114124743
 09/05  19:00:00,9.91455620674,2.19848747161,2.330697865,0.0,1.6500160872,2.2000214496,0.453099172764,0.0,0.453099172764
 09/05  20:00:00,9.94922816072,2.19848747161,2.14770851471,0.0,1.1000107248,2.2000214496,0.453097576195,0.0,0.453097576195
 09/05  21:00:00,9.80194811113,2.19848747161,2.00042846512,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084626512,0.0,0.453084626512
 09/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084965418,0.0,0.453084965418
 09/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069916641,0.0,0.453069916641
 09/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054833737,0.0,0.453054833737
 09/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074203718,0.0,0.453074203718
 09/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/06  06:00:00,8.56723250936,2.19848747161,2.46721822575,0.0,0.5500053624,2.2000214496,0.453089084406,0.0,0.453089084406
 09/06  07:00:00,8.32993058059,2.19848747161,2.28140557218,0.0,1.6500160872,2.2000214496,0.453094107414,0.0,0.453094107414
 09/06  08:00:00,16.1099833714,2.19848747161,4.01139937659,0.0,4.9500482616,4.9500482616,0.453126469163,0.0,0.453126469163
 09/06  09:00:00,16.4967265216,2.19848747161,4.39814252675,0.0,4.9500482616,4.9500482616,0.453135435687,0.0,0.453135435687
 09/06  10:00:00,16.6766905957,2.19848747161,4.57810660086,0.0,4.9500482616,4.9500482616,0.453133813179,0.0,0.453133813179
 09/06  11:00:00,16.8188329033,2.19848747161,4.72024890853,0.0,4.9500482616,4.9500482616,0.45313127678,0.0,0.45313127678
 09/06  12:00:00,16.0900204602,2.19848747161,4.54144182775,0.0,4.9500482616,4.4000428992,0.453121871205,0.0,0.453121871205
 09/06  13:00:00,17.0386558597,2.19848747161,4.94007186487,0.0,4.9500482616,4.9500482616,0.453134557828,0.0,0.453134557828
 09/06  14:00:00,17.0450200875,2.19848747161,4.94643609274,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/06  15:00:00,17.0752882735,2.19848747161,4.97670427867,0.0,4.9500482616,4.9500482616,0.453127609105,0.0,0.453127609105
 09/06  16:00:00,17.1659627614,2.19848747161,5.06737876661,0.0,4.9500482616,4.9500482616,0.453118166434,0.0,0.453118166434
 09/06  17:00:00,11.7068270805,2.19848747161,4.00828598492,0.0,2.750026812,2.750026812,0.453108362233,0.0,0.453108362233
 09/06  18:00:00,9.23466216404,2.19848747161,3.18613715563,0.0,1.6500160872,2.2000214496,0.453108844093,0.0,0.453108844093
 09/06  19:00:00,10.2648993354,2.19848747161,2.68104099363,0.0,1.6500160872,2.2000214496,0.453092961843,0.0,0.453092961843
 09/06  20:00:00,10.2664573865,2.19848747161,2.46493774053,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/06  21:00:00,10.2354010056,2.19848747161,2.43388135959,0.0,1.1000107248,2.2000214496,0.453085313506,0.0,0.453085313506
 09/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072589197,0.0,0.453072589197
 09/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305750547,0.0,0.45305750547
 09/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076896618,0.0,0.453076896618
 09/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306188381,0.0,0.45306188381
 09/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083461117,0.0,0.453083461117
 09/07  06:00:00,9.2593404159,2.19848747161,3.15932613229,0.0,0.5500053624,2.2000214496,0.453079346109,0.0,0.453079346109
 09/07  07:00:00,8.51986126625,2.19848747161,2.47133625784,0.0,1.6500160872,2.2000214496,0.453100061258,0.0,0.453100061258
 09/07  08:00:00,16.1304647026,2.19848747161,4.0318807078,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/07  09:00:00,16.4761343056,2.19848747161,4.37755031082,0.0,4.9500482616,4.9500482616,0.453120153794,0.0,0.453120153794
 09/07  10:00:00,16.7272052795,2.19848747161,4.62862128473,0.0,4.9500482616,4.9500482616,0.453126646497,0.0,0.453126646497
 09/07  11:00:00,16.9710950282,2.19848747161,4.87251103338,0.0,4.9500482616,4.9500482616,0.453148667687,0.0,0.453148667687
 09/07  12:00:00,16.3586042891,2.19848747161,4.81002565672,0.0,4.9500482616,4.4000428992,0.453151832892,0.0,0.453151832892
 09/07  13:00:00,17.4747526326,2.19848747161,5.37616863783,0.0,4.9500482616,4.9500482616,0.453138876073,0.0,0.453138876073
 09/07  14:00:00,17.6639187101,2.19848747161,5.56533471525,0.0,4.9500482616,4.9500482616,0.453121644023,0.0,0.453121644023
 09/07  15:00:00,17.7050336654,2.19848747161,5.60644967057,0.0,4.9500482616,4.9500482616,0.453125213251,0.0,0.453125213251
 09/07  16:00:00,17.6502835468,2.19848747161,5.55169955196,0.0,4.9500482616,4.9500482616,0.45313191133,0.0,0.45313191133
 09/07  17:00:00,12.0520852321,2.19848747161,4.35354413649,0.0,2.750026812,2.750026812,0.453114471171,0.0,0.453114471171
 09/07  18:00:00,9.52403358659,2.19848747161,3.47550857818,0.0,1.6500160872,2.2000214496,0.453108734882,0.0,0.453108734882
 09/07  19:00:00,10.9544792683,2.19848747161,2.98678759321,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/07  20:00:00,10.496870768,2.19848747161,2.69535112203,0.0,1.1000107248,2.2000214496,0.453092829813,0.0,0.453092829813
 09/07  21:00:00,10.3315349349,2.19848747161,2.53001528887,0.0,1.1000107248,2.2000214496,0.453062520973,0.0,0.453062520973
 09/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082395001,0.0,0.453082395001
 09/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067403194,0.0,0.453067403194
 09/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052409602,0.0,0.453052409602
 09/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530719022,0.0,0.4530719022
 09/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063062198,0.0,0.453063062198
 09/08  06:00:00,8.10628933656,2.19848747161,2.00627505295,0.0,0.5500053624,2.2000214496,0.453056834651,0.0,0.453056834651
 09/08  07:00:00,7.67890291918,2.19848747161,1.63037791077,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/08  08:00:00,16.0481816597,2.19848747161,3.94959766488,0.0,4.9500482616,4.9500482616,0.453130252495,0.0,0.453130252495
 09/08  09:00:00,17.1639154885,2.19848747161,5.06533149374,0.0,4.9500482616,4.9500482616,0.453131381561,0.0,0.453131381561
 09/08  10:00:00,17.4795754678,2.19848747161,5.38099147298,0.0,4.9500482616,4.9500482616,0.453134341261,0.0,0.453134341261
 09/08  11:00:00,17.5904976039,2.19848747161,5.49191360913,0.0,4.9500482616,4.9500482616,0.453140958069,0.0,0.453140958069
 09/08  12:00:00,16.7641779011,2.19848747161,5.21559926869,0.0,4.9500482616,4.4000428992,0.453147052747,0.0,0.453147052747
 09/08  13:00:00,17.852898553,2.19848747161,5.75431455819,0.0,4.9500482616,4.9500482616,0.453132667621,0.0,0.453132667621
 09/08  14:00:00,17.8916737881,2.19848747161,5.79308979328,0.0,4.9500482616,4.9500482616,0.453123823934,0.0,0.453123823934
 09/08  15:00:00,17.914298358,2.19848747161,5.8157143632,0.0,4.9500482616,4.9500482616,0.453105200965,0.0,0.453105200965
 09/08  16:00:00,17.7233003313,2.19848747161,5.6247163365,0.0,4.9500482616,4.9500482616,0.453137212602,0.0,0.453137212602
 09/08  17:00:00,12.2821229063,2.19848747161,4.58358181067,0.0,2.750026812,2.750026812,0.453111557088,0.0,0.453111557088
 09/08  18:00:00,9.77964337863,2.19848747161,3.73111837022,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/08  19:00:00,10.985642865,2.19848747161,3.0179511899,0.0,1.6500160872,2.2000214496,0.453102472502,0.0,0.453102472502
 09/08  20:00:00,10.2760269357,2.19848747161,2.47450728973,0.0,1.1000107248,2.2000214496,0.453096407399,0.0,0.453096407399
 09/08  21:00:00,10.0437807738,2.19848747161,2.24226112775,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089051688,0.0,0.453089051688
 09/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061447564,0.0,0.453061447564
 09/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080897176,0.0,0.453080897176
 09/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065997422,0.0,0.453065997422
 09/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085453537,0.0,0.453085453537
 09/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080916084,0.0,0.453080916084
 09/09  06:00:00,8.52265550057,2.19848747161,2.42264121695,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/09  07:00:00,6.90213863651,2.19848747161,1.9536243529,0.0,0.5500053624,2.2000214496,0.453082901702,0.0,0.453082901702
 09/09  08:00:00,9.45005439992,2.19848747161,2.85152402911,0.0,1.6500160872,2.750026812,0.453097264203,0.0,0.453097264203
 09/09  09:00:00,10.1541907954,2.19848747161,3.55566042458,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/09  10:00:00,11.0349137259,2.19848747161,4.4363833551,0.0,1.6500160872,2.750026812,0.453109250406,0.0,0.453109250406
 09/09  11:00:00,11.4627419737,2.19848747161,4.86421160293,0.0,1.6500160872,2.750026812,0.453106289335,0.0,0.453106289335
 09/09  12:00:00,9.3153723694,2.19848747161,4.36685808579,0.0,0.8250080436,1.9250187684,0.453105391107,0.0,0.453105391107
 09/09  13:00:00,8.72733851149,2.19848747161,3.77882422788,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/09  14:00:00,8.30261167353,2.19848747161,3.35409738992,0.0,0.8250080436,1.9250187684,0.453087448818,0.0,0.453087448818
 09/09  15:00:00,8.29866222595,2.19848747161,3.35014794234,0.0,0.8250080436,1.9250187684,0.453088674427,0.0,0.453088674427
 09/09  16:00:00,8.22945931959,2.19848747161,3.28094503598,0.0,0.8250080436,1.9250187684,0.45310117047,0.0,0.45310117047
 09/09  17:00:00,7.07953145276,2.19848747161,2.95602521275,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088242214,0.0,0.453088242214
 09/09  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084068797,0.0,0.453084068797
 09/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087409838,0.0,0.453087409838
 09/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055298258,0.0,0.453055298258
 09/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074825799,0.0,0.453074825799
 09/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305606658,0.0,0.45305606658
 09/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071107105,0.0,0.453071107105
 09/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056754779,0.0,0.453056754779
 09/10  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075301219,0.0,0.453075301219
 09/10  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  08:00:00,2.12881604181,0.108151723527,0.0956455498824,0.0,0.2750026812,1.6500160872,0.453083999291,0.0,0.453083999291
 09/10  09:00:00,2.43517677795,0.270379308817,0.239778700729,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  10:00:00,2.55423944595,0.337974136021,0.291246541522,0.0,0.2750026812,1.6500160872,0.453087395909,0.0,0.453087395909
 09/10  11:00:00,2.99062903974,0.557903831614,0.507706439723,0.0,0.2750026812,1.6500160872,0.453082704579,0.0,0.453082704579
 09/10  12:00:00,2.53712586759,0.285619499021,0.326487600165,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  13:00:00,2.7762966158,0.390821787379,0.460456060022,0.0,0.2750026812,1.6500160872,0.453087688065,0.0,0.453087688065
 09/10  14:00:00,3.21755068438,0.623568471032,0.668963444939,0.0,0.2750026812,1.6500160872,0.453080370297,0.0,0.453080370297
 09/10  15:00:00,3.82800472721,0.942720389493,0.960265569317,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  16:00:00,3.50186646084,0.809378753811,0.767468938624,0.0,0.2750026812,1.6500160872,0.453084078249,0.0,0.453084078249
 09/10  17:00:00,3.66570894407,0.947400779872,0.793289395798,0.0,0.2750026812,1.6500160872,0.453085173171,0.0,0.453085173171
 09/10  18:00:00,2.77495751777,0.502344495729,0.347594253634,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  19:00:00,4.04400919839,0.135139326387,0.0646844369283,0.0,0.2750026812,1.6500160872,0.453083143848,0.0,0.453083143848
 09/10  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073306489,0.0,0.453073306489
 09/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059781946,0.0,0.453059781946
 09/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074813003,0.0,0.453074813003
 09/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058901153,0.0,0.453058901153
 09/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078520485,0.0,0.453078520485
 09/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063713547,0.0,0.453063713547
 09/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/11  06:00:00,8.98910607906,2.19848747161,2.50525846212,0.0,0.5500053624,2.2000214496,0.453061195474,0.0,0.453061195474
 09/11  07:00:00,7.91944953867,2.19848747161,1.87092453026,0.0,1.6500160872,2.2000214496,0.453097840929,0.0,0.453097840929
 09/11  08:00:00,15.3996842848,2.19848747161,3.30110028996,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/11  09:00:00,15.6617426238,2.19848747161,3.56315862896,0.0,4.9500482616,4.9500482616,0.453133190581,0.0,0.453133190581
 09/11  10:00:00,15.7278253277,2.19848747161,3.62924133293,0.0,4.9500482616,4.9500482616,0.453135023086,0.0,0.453135023086
 09/11  11:00:00,15.7080733532,2.19848747161,3.60948935843,0.0,4.9500482616,4.9500482616,0.453147653845,0.0,0.453147653845
 09/11  12:00:00,14.8751827221,2.19848747161,3.32660408964,0.0,4.9500482616,4.4000428992,0.453144745987,0.0,0.453144745987
 09/11  13:00:00,15.945792462,2.19848747161,3.84720846719,0.0,4.9500482616,4.9500482616,0.453136572455,0.0,0.453136572455
 09/11  14:00:00,16.2135471764,2.19848747161,4.11496318158,0.0,4.9500482616,4.9500482616,0.453105886612,0.0,0.453105886612
 09/11  15:00:00,16.2760048954,2.19848747161,4.17742090055,0.0,4.9500482616,4.9500482616,0.453105343059,0.0,0.453105343059
