Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/11  16:00:00,16.1489432056,2.19848747161,4.05035921082,0.0,4.9500482616,4.9500482616,0.45313391295,0.0,0.45313391295
 09/11  17:00:00,10.6603585201,2.19848747161,2.96181742449,0.0,2.750026812,2.750026812,0.453118057995,0.0,0.453118057995
 09/11  18:00:00,8.23170825137,2.19848747161,2.18318324296,0.0,1.6500160872,2.2000214496,0.45310686226,0.0,0.45310686226
 09/11  19:00:00,9.79548055697,2.19848747161,1.82778888189,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/11  20:00:00,9.53336611469,2.19848747161,1.73184646868,0.0,1.1000107248,2.2000214496,0.453102857916,0.0,0.453102857916
 09/11  21:00:00,9.47390787286,2.19848747161,1.67238822685,0.0,1.1000107248,2.2000214496,0.45305717934,0.0,0.45305717934
 09/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078612774,0.0,0.453078612774
 09/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063805597,0.0,0.453063805597
 09/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083449607,0.0,0.453083449607
 09/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068715342,0.0,0.453068715342
 09/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058531726,0.0,0.453058531726
 09/12  06:00:00,7.57323790458,2.19848747161,1.08939028764,0.0,0.5500053624,2.2000214496,0.45308871595,0.0,0.45308871595
 09/12  07:00:00,6.56234961188,2.19848747161,0.513824603471,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/12  08:00:00,13.7075029265,2.19848747161,1.60891893167,0.0,4.9500482616,4.9500482616,0.453124993261,0.0,0.453124993261
 09/12  09:00:00,14.204981808,2.19848747161,2.10639781316,0.0,4.9500482616,4.9500482616,0.453128791227,0.0,0.453128791227
 09/12  10:00:00,14.7621788591,2.19848747161,2.66359486432,0.0,4.9500482616,4.9500482616,0.453129322939,0.0,0.453129322939
 09/12  11:00:00,15.1336795609,2.19848747161,3.03509556607,0.0,4.9500482616,4.9500482616,0.453137060816,0.0,0.453137060816
 09/12  12:00:00,14.4332211101,2.19848747161,2.88464247771,0.0,4.9500482616,4.4000428992,0.453146504366,0.0,0.453146504366
 09/12  13:00:00,15.237306115,2.19848747161,3.13872212024,0.0,4.9500482616,4.9500482616,0.453143306642,0.0,0.453143306642
 09/12  14:00:00,15.2453338418,2.19848747161,3.14674984696,0.0,4.9500482616,4.9500482616,0.4531168685,0.0,0.4531168685
 09/12  15:00:00,15.3101492497,2.19848747161,3.2115652549,0.0,4.9500482616,4.9500482616,0.453124040291,0.0,0.453124040291
 09/12  16:00:00,15.3982334109,2.19848747161,3.29964941604,0.0,4.9500482616,4.9500482616,0.453145939611,0.0,0.453145939611
 09/12  17:00:00,10.1547037661,2.19848747161,2.45616267047,0.0,2.750026812,2.750026812,0.453119200015,0.0,0.453119200015
 09/12  18:00:00,7.85944178797,2.19848747161,1.81091677956,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/12  19:00:00,9.14283820923,2.19848747161,1.17514653415,0.0,1.6500160872,2.2000214496,0.453102602799,0.0,0.453102602799
 09/12  20:00:00,8.52065925199,2.19848747161,0.719139605978,0.0,1.1000107248,2.2000214496,0.453087492564,0.0,0.453087492564
 09/12  21:00:00,8.33064512277,2.19848747161,0.52912547676,0.0,1.1000107248,2.2000214496,0.453090988698,0.0,0.453090988698
 09/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072406568,0.0,0.453072406568
 09/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057606739,0.0,0.453057606739
 09/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077366481,0.0,0.453077366481
 09/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062664232,0.0,0.453062664232
 09/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055536209,0.0,0.453055536209
 09/13  06:00:00,6.87460462555,2.19848747161,0.390757008604,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/13  07:00:00,6.15493556011,2.19848747161,0.106410551704,0.0,1.6500160872,2.2000214496,0.748901992952,0.295797592322,0.45310440063
 09/13  08:00:00,13.742689601,2.19848747161,1.64410560624,0.0,4.9500482616,4.9500482616,0.453130364178,0.0,0.453130364178
 09/13  09:00:00,14.6717141598,2.19848747161,2.57313016497,0.0,4.9500482616,4.9500482616,0.453130995812,0.0,0.453130995812
 09/13  10:00:00,15.0397717761,2.19848747161,2.94118778124,0.0,4.9500482616,4.9500482616,0.453135922489,0.0,0.453135922489
 09/13  11:00:00,15.1631161038,2.19848747161,3.06453210894,0.0,4.9500482616,4.9500482616,0.453144499193,0.0,0.453144499193
 09/13  12:00:00,14.5536664058,2.19848747161,3.00508777341,0.0,4.9500482616,4.4000428992,0.453140888103,0.0,0.453140888103
 09/13  13:00:00,15.6009725462,2.19848747161,3.5023885514,0.0,4.9500482616,4.9500482616,0.453126656257,0.0,0.453126656257
 09/13  14:00:00,15.6952070909,2.19848747161,3.59662309608,0.0,4.9500482616,4.9500482616,0.453090989533,0.0,0.453090989533
 09/13  15:00:00,15.7068280301,2.19848747161,3.6082440353,0.0,4.9500482616,4.9500482616,0.453122749237,0.0,0.453122749237
 09/13  16:00:00,15.7976810787,2.19848747161,3.69909708387,0.0,4.9500482616,4.9500482616,0.453143642828,0.0,0.453143642828
 09/13  17:00:00,10.4953229722,2.19848747161,2.79678187654,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/13  18:00:00,8.15052146664,2.19848747161,2.10199645823,0.0,1.6500160872,2.2000214496,0.453112051014,0.0,0.453112051014
 09/13  19:00:00,10.0021021315,2.19848747161,1.65057712313,0.0,1.6500160872,2.2000214496,0.453094200297,0.0,0.453094200297
 09/13  20:00:00,9.17291174735,2.19848747161,1.37139210134,0.0,1.1000107248,2.2000214496,0.453096521489,0.0,0.453096521489
 09/13  21:00:00,8.93863033351,2.19848747161,1.1371106875,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085344752,0.0,0.453085344752
 09/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070350239,0.0,0.453070350239
 09/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055645756,0.0,0.453055645756
 09/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075474496,0.0,0.453075474496
 09/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060822248,0.0,0.453060822248
 09/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056534689,0.0,0.453056534689
 09/14  06:00:00,7.21474036605,2.19848747161,0.730892749108,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/14  07:00:00,6.5967974768,2.19848747161,0.548272468386,0.0,1.6500160872,2.2000214496,0.453104044315,0.0,0.453104044315
 09/14  08:00:00,13.7426280411,2.19848747161,1.6440440463,0.0,4.9500482616,4.9500482616,0.4531275183,0.0,0.4531275183
 09/14  09:00:00,14.2314210832,2.19848747161,2.1328370884,0.0,4.9500482616,4.9500482616,0.453130569019,0.0,0.453130569019
 09/14  10:00:00,14.449501349,2.19848747161,2.35091735421,0.0,4.9500482616,4.9500482616,0.453139126552,0.0,0.453139126552
 09/14  11:00:00,14.5572153073,2.19848747161,2.4586313125,0.0,4.9500482616,4.9500482616,0.453147090292,0.0,0.453147090292
 09/14  12:00:00,13.8524912036,2.19848747161,2.30391257118,0.0,4.9500482616,4.4000428992,0.453159382667,0.0,0.453159382667
 09/14  13:00:00,14.6752903998,2.19848747161,2.57670640502,0.0,4.9500482616,4.9500482616,0.453114459568,0.0,0.453114459568
 09/14  14:00:00,14.766637564,2.19848747161,2.66805356916,0.0,4.9500482616,4.9500482616,0.453119226521,0.0,0.453119226521
 09/14  15:00:00,14.8400855515,2.19848747161,2.74150155671,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/14  16:00:00,14.7924931761,2.19848747161,2.69390918124,0.0,4.9500482616,4.9500482616,0.453131131313,0.0,0.453131131313
 09/14  17:00:00,9.53528037944,2.19848747161,1.83673928383,0.0,2.750026812,2.750026812,0.453130658207,0.0,0.453130658207
 09/14  18:00:00,7.25416181474,2.19848747161,1.20563680633,0.0,1.6500160872,2.2000214496,0.453103064793,0.0,0.453103064793
 09/14  19:00:00,9.20763398557,2.19848747161,0.856108977155,0.0,1.6500160872,2.2000214496,0.453101924304,0.0,0.453101924304
 09/14  20:00:00,8.47601263335,2.19848747161,0.674492987336,0.0,1.1000107248,2.2000214496,0.453089317456,0.0,0.453089317456
 09/14  21:00:00,8.37830497909,2.19848747161,0.576785333084,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453052848811,0.0,0.453052848811
 09/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072633554,0.0,0.453072633554
 09/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058008067,0.0,0.453058008067
 09/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077884618,0.0,0.453077884618
 09/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063298949,0.0,0.453063298949
 09/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/15  06:00:00,7.20118496104,2.19848747161,0.717337344096,0.0,0.5500053624,2.2000214496,0.453060325638,0.0,0.453060325638
 09/15  07:00:00,6.51597913959,2.19848747161,0.467454131179,0.0,1.6500160872,2.2000214496,0.453091652084,0.0,0.453091652084
 09/15  08:00:00,13.8929253304,2.19848747161,1.7943413356,0.0,4.9500482616,4.9500482616,0.453129406989,0.0,0.453129406989
 09/15  09:00:00,14.1442931534,2.19848747161,2.04570915862,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/15  10:00:00,14.4124431008,2.19848747161,2.31385910599,0.0,4.9500482616,4.9500482616,0.453134842007,0.0,0.453134842007
 09/15  11:00:00,14.620625386,2.19848747161,2.52204139115,0.0,4.9500482616,4.9500482616,0.453144356517,0.0,0.453144356517
 09/15  12:00:00,13.9645773112,2.19848747161,2.41599867878,0.0,4.9500482616,4.4000428992,0.453143616459,0.0,0.453143616459
 09/15  13:00:00,14.9246751101,2.19848747161,2.82609111524,0.0,4.9500482616,4.9500482616,0.886259437651,0.0,0.886259437651
 09/15  14:00:00,14.9814489233,2.19848747161,2.88286492853,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/15  15:00:00,14.9545173061,2.19848747161,2.85593331126,0.0,4.9500482616,4.9500482616,0.453101954248,0.0,0.453101954248
 09/15  16:00:00,14.9414380101,2.19848747161,2.84285401527,0.0,4.9500482616,4.9500482616,0.453145186907,0.0,0.453145186907
 09/15  17:00:00,9.78747334204,2.19848747161,2.08893224643,0.0,2.750026812,2.750026812,0.453110902622,0.0,0.453110902622
 09/15  18:00:00,7.5488562271,2.19848747161,1.50033121869,0.0,1.6500160872,2.2000214496,0.453102431855,0.0,0.453102431855
 09/15  19:00:00,9.53985815679,2.19848747161,1.18833314838,0.0,1.6500160872,2.2000214496,0.453090701815,0.0,0.453090701815
 09/15  20:00:00,8.6657502406,2.19848747161,0.864230594595,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/15  21:00:00,8.48633399036,2.19848747161,0.684814344351,0.0,1.1000107248,2.2000214496,0.453090581207,0.0,0.453090581207
 09/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059138901,0.0,0.453059138901
 09/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078998378,0.0,0.453078998378
 09/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064467452,0.0,0.453064467452
 09/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084367066,0.0,0.453084367066
 09/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307209846,0.0,0.45307209846
 09/16  06:00:00,7.01352864738,2.19848747161,0.529681030439,0.0,0.5500053624,2.2000214496,0.453068711386,0.0,0.453068711386
 09/16  07:00:00,5.03170084458,2.19848747161,0.0831865609702,0.0,0.5500053624,2.2000214496,0.195953253788,0.175953253788,0.02
 09/16  08:00:00,6.99035521784,2.19848747161,0.391824847034,0.0,1.6500160872,2.750026812,0.45309614523,0.0,0.45309614523
 09/16  09:00:00,7.23538946059,2.19848747161,0.636859089779,0.0,1.6500160872,2.750026812,0.453106578276,0.0,0.453106578276
 09/16  10:00:00,7.42012504279,2.19848747161,0.821594671981,0.0,1.6500160872,2.750026812,0.453102875324,0.0,0.453102875324
 09/16  11:00:00,7.55239645489,2.19848747161,0.953866084077,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/16  12:00:00,5.71131208073,2.19848747161,0.762797797115,0.0,0.8250080436,1.9250187684,0.453105697803,0.0,0.453105697803
 09/16  13:00:00,5.70598272039,2.19848747161,0.757468436776,0.0,0.8250080436,1.9250187684,0.453106125595,0.0,0.453106125595
 09/16  14:00:00,5.63593018736,2.19848747161,0.687415903752,0.0,0.8250080436,1.9250187684,0.45309769398,0.0,0.45309769398
 09/16  15:00:00,5.57755766951,2.19848747161,0.6290433859,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/16  16:00:00,5.59772012025,2.19848747161,0.64920583664,0.0,0.8250080436,1.9250187684,0.453076524577,0.0,0.453076524577
 09/16  17:00:00,4.57168216972,2.19848747161,0.448175929714,0.0,0.2750026812,1.6500160872,0.453083115985,0.0,0.453083115985
 09/16  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076671913,0.0,0.453076671913
 09/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069064445,0.0,0.453069064445
 09/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067733523,0.0,0.453067733523
 09/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085854966,0.0,0.453085854966
 09/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069809261,0.0,0.453069809261
 09/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085044945,0.0,0.453085044945
 09/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066504391,0.0,0.453066504391
 09/17  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305837377,0.0,0.45305837377
 09/17  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071635876,0.0,0.453071635876
 09/17  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077450184,0.0,0.453077450184
 09/17  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087033385,0.0,0.453087033385
 09/17  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083853637,0.0,0.453083853637
 09/17  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057381516,0.0,0.453057381516
 09/17  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077052411,0.0,0.453077052411
 09/17  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083031351,0.0,0.453083031351
 09/17  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308724339,0.0,0.45308724339
 09/17  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073571994,0.0,0.453073571994
 09/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079799354,0.0,0.453079799354
 09/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060313015,0.0,0.453060313015
 09/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075684868,0.0,0.453075684868
 09/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062042508,0.0,0.453062042508
 09/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082096753,0.0,0.453082096753
 09/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075507102,0.0,0.453075507102
 09/18  06:00:00,6.99236800451,2.19848747161,0.508520387565,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/18  07:00:00,6.11698102802,2.19848747161,0.0684560196072,0.0,1.6500160872,2.2000214496,0.536476585097,0.0833980381064,0.45307854699
 09/18  08:00:00,13.2431518792,2.19848747161,1.14456788437,0.0,4.9500482616,4.9500482616,0.453122150021,0.0,0.453122150021
 09/18  09:00:00,13.7448239622,2.19848747161,1.64623996736,0.0,4.9500482616,4.9500482616,0.453132302244,0.0,0.453132302244
 09/18  10:00:00,14.1070239303,2.19848747161,2.00843993545,0.0,4.9500482616,4.9500482616,0.453133464792,0.0,0.453133464792
 09/18  11:00:00,14.326694897,2.19848747161,2.22811090215,0.0,4.9500482616,4.9500482616,0.453144549988,0.0,0.453144549988
 09/18  12:00:00,13.698854845,2.19848747161,2.15027621263,0.0,4.9500482616,4.4000428992,0.453141038457,0.0,0.453141038457
 09/18  13:00:00,14.6795550324,2.19848747161,2.58097103759,0.0,4.9500482616,4.9500482616,0.45316132891,0.0,0.45316132891
 09/18  14:00:00,14.9134418077,2.19848747161,2.81485781286,0.0,4.9500482616,4.9500482616,0.453125024354,0.0,0.453125024354
 09/18  15:00:00,14.9734660674,2.19848747161,2.87488207258,0.0,4.9500482616,4.9500482616,0.45311777351,0.0,0.45311777351
 09/18  16:00:00,15.0729607317,2.19848747161,2.97437673693,0.0,4.9500482616,4.9500482616,0.453126289084,0.0,0.453126289084
 09/18  17:00:00,9.83940605066,2.19848747161,2.14086495505,0.0,2.750026812,2.750026812,0.45310615567,0.0,0.45310615567
 09/18  18:00:00,7.50649396638,2.19848747161,1.45796895797,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/18  19:00:00,9.3078374377,2.19848747161,0.956312429294,0.0,1.6500160872,2.2000214496,0.453104475972,0.0,0.453104475972
 09/18  20:00:00,8.44247832614,2.19848747161,0.640958680127,0.0,1.1000107248,2.2000214496,0.453095681276,0.0,0.453095681276
 09/18  21:00:00,8.31006020776,2.19848747161,0.508540561751,0.0,1.1000107248,2.2000214496,0.453057788585,0.0,0.453057788585
 09/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075776665,0.0,0.453075776665
 09/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306135242,0.0,0.45306135242
 09/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081489615,0.0,0.453081489615
 09/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067163314,0.0,0.453067163314
 09/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061974988,0.0,0.453061974988
 09/19  06:00:00,6.63248873903,2.19848747161,0.148641122089,0.0,0.5500053624,2.2000214496,0.0428560462366,0.0228560462366,0.02
 09/19  07:00:00,6.08246892646,2.19848747161,0.0339439180481,0.0,1.6500160872,2.2000214496,1.22933683346,0.776232254194,0.453104579266
 09/19  08:00:00,12.8973144323,2.19848747161,0.798730437489,0.0,4.9500482616,4.9500482616,0.461077768382,0.00794476943506,0.453132998947
 09/19  09:00:00,13.5908741478,2.19848747161,1.49229015298,0.0,4.9500482616,4.9500482616,0.453133822469,0.0,0.453133822469
 09/19  10:00:00,13.872923774,2.19848747161,1.77433977917,0.0,4.9500482616,4.9500482616,0.453049631805,0.0,0.453049631805
 09/19  11:00:00,14.157297342,2.19848747161,2.0587133472,0.0,4.9500482616,4.9500482616,0.453142011409,0.0,0.453142011409
 09/19  12:00:00,13.6809269253,2.19848747161,2.13234829287,0.0,4.9500482616,4.4000428992,0.4531534975,0.0,0.4531534975
 09/19  13:00:00,14.6413757094,2.19848747161,2.54279171463,0.0,4.9500482616,4.9500482616,0.453110546473,0.0,0.453110546473
 09/19  14:00:00,14.8082935886,2.19848747161,2.70970959376,0.0,4.9500482616,4.9500482616,0.45312652097,0.0,0.45312652097
 09/19  15:00:00,14.9159657394,2.19848747161,2.81738174458,0.0,4.9500482616,4.9500482616,0.453110554484,0.0,0.453110554484
 09/19  16:00:00,14.9823633323,2.19848747161,2.88377933753,0.0,4.9500482616,4.9500482616,0.453133845481,0.0,0.453133845481
 09/19  17:00:00,9.76354738928,2.19848747161,2.06500629367,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/19  18:00:00,7.83805414875,2.19848747161,1.40569580701,0.0,1.6500160872,2.2000214496,0.453116132317,0.0,0.453116132317
 09/19  19:00:00,9.23801009203,2.19848747161,0.886485083617,0.0,1.6500160872,2.2000214496,0.453097015113,0.0,0.453097015113
 09/19  20:00:00,8.37712518305,2.19848747161,0.575605537038,0.0,1.1000107248,2.2000214496,0.45309054133,0.0,0.45309054133
 09/19  21:00:00,8.2330814176,2.19848747161,0.431561771589,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080034749,0.0,0.453080034749
 09/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065408762,0.0,0.453065408762
 09/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085545473,0.0,0.453085545473
 09/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071299979,0.0,0.453071299979
 09/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057004008,0.0,0.453057004008
 09/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/20  06:00:00,6.85534966192,2.19848747161,0.371502044979,0.0,0.5500053624,2.2000214496,0.4530909533,0.0,0.4530909533
 09/20  07:00:00,6.1156353409,2.19848747161,0.0671103324936,0.0,1.6500160872,2.2000214496,0.632150175217,0.17907816399,0.453072011227
 09/20  08:00:00,13.2100394014,2.19848747161,1.11145540655,0.0,4.9500482616,4.9500482616,0.453127455658,0.0,0.453127455658
 09/20  09:00:00,13.7498076759,2.19848747161,1.65122368112,0.0,4.9500482616,4.9500482616,0.453132589596,0.0,0.453132589596
 09/20  10:00:00,14.138456849,2.19848747161,2.03987285416,0.0,4.9500482616,4.9500482616,0.453130010481,0.0,0.453130010481
 09/20  11:00:00,14.3588348765,2.19848747161,2.26025088171,0.0,4.9500482616,4.9500482616,0.453149391632,0.0,0.453149391632
 09/20  12:00:00,13.7326095412,2.19848747161,2.18403090882,0.0,4.9500482616,4.4000428992,0.453139395703,0.0,0.453139395703
 09/20  13:00:00,14.6489510957,2.19848747161,2.5503671009,0.0,4.9500482616,4.9500482616,0.453126635184,0.0,0.453126635184
 09/20  14:00:00,14.7865100534,2.19848747161,2.68792605856,0.0,4.9500482616,4.9500482616,0.453083492012,0.0,0.453083492012
 09/20  15:00:00,14.8939969256,2.19848747161,2.79541293077,0.0,4.9500482616,4.9500482616,0.453117227388,0.0,0.453117227388
 09/20  16:00:00,14.8179705962,2.19848747161,2.71938660139,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/20  17:00:00,9.38894036894,2.19848747161,1.69039927333,0.0,2.750026812,2.750026812,0.453141744852,0.0,0.453141744852
 09/20  18:00:00,7.40211305501,2.19848747161,0.969754713268,0.0,1.6500160872,2.2000214496,0.453112173286,0.0,0.453112173286
 09/20  19:00:00,8.91347137663,2.19848747161,0.56194636822,0.0,1.6500160872,2.2000214496,0.453095562004,0.0,0.453095562004
 09/20  20:00:00,8.11812273798,2.19848747161,0.316603091969,0.0,1.1000107248,2.2000214496,0.453090418665,0.0,0.453090418665
 09/20  21:00:00,8.0897137641,2.19848747161,0.288194118091,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307424793,0.0,0.45307424793
 09/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059893713,0.0,0.453059893713
 09/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080149023,0.0,0.453080149023
 09/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306594901,0.0,0.45306594901
 09/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308619593,0.0,0.45308619593
 09/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/21  06:00:00,6.73542192932,2.19848747161,0.251574312379,0.0,0.5500053624,2.2000214496,0.453083940567,0.0,0.453083940567
 09/21  07:00:00,6.08748799636,2.19848747161,0.0389629879501,0.0,1.6500160872,2.2000214496,0.941126668747,0.488030700664,0.453095968083
 09/21  08:00:00,13.2280934941,2.19848747161,1.12950949926,0.0,4.9500482616,4.9500482616,0.453127099143,0.0,0.453127099143
 09/21  09:00:00,14.0913522595,2.19848747161,1.99276826467,0.0,4.9500482616,4.9500482616,0.453133768755,0.0,0.453133768755
 09/21  10:00:00,14.5982303606,2.19848747161,2.49964636578,0.0,4.9500482616,4.9500482616,0.453131985851,0.0,0.453131985851
 09/21  11:00:00,14.7725909459,2.19848747161,2.67400695105,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/21  12:00:00,14.0801515749,2.19848747161,2.53157294245,0.0,4.9500482616,4.4000428992,0.886317261122,0.0,0.886317261122
 09/21  13:00:00,14.9987962968,2.19848747161,2.90021230196,0.0,4.9500482616,4.9500482616,0.453147793764,0.0,0.453147793764
 09/21  14:00:00,15.0290428071,2.19848747161,2.93045881229,0.0,4.9500482616,4.9500482616,0.453121183407,0.0,0.453121183407
 09/21  15:00:00,15.0652910374,2.19848747161,2.96670704257,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/21  16:00:00,15.0557558588,2.19848747161,2.95717186395,0.0,4.9500482616,4.9500482616,0.45313039041,0.0,0.45313039041
 09/21  17:00:00,9.74786062792,2.19848747161,2.04931953231,0.0,2.750026812,2.750026812,0.453126756686,0.0,0.453126756686
 09/21  18:00:00,7.82962174693,2.19848747161,1.39726340519,0.0,1.6500160872,2.2000214496,0.453107060502,0.0,0.453107060502
 09/21  19:00:00,9.41722258546,2.19848747161,1.06569757704,0.0,1.6500160872,2.2000214496,0.453098748878,0.0,0.453098748878
 09/21  20:00:00,8.73067182204,2.19848747161,0.92915217603,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/21  21:00:00,8.65666484695,2.19848747161,0.855145200935,0.0,1.1000107248,2.2000214496,0.453086936462,0.0,0.453086936462
 09/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073273706,0.0,0.453073273706
 09/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059035489,0.0,0.453059035489
 09/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307937986,0.0,0.45307937986
 09/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065244638,0.0,0.453065244638
 09/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085572182,0.0,0.453085572182
 09/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/22  06:00:00,7.83839044709,2.19848747161,0.97070949681,0.0,0.5500053624,2.2000214496,0.453084242968,0.0,0.453084242968
 09/22  07:00:00,6.66163135127,2.19848747161,0.613106342858,0.0,1.6500160872,2.2000214496,0.453102408181,0.0,0.453102408181
 09/22  08:00:00,14.1324370641,2.19848747161,2.03385306925,0.0,4.9500482616,4.9500482616,0.453126478485,0.0,0.453126478485
 09/22  09:00:00,14.5396214041,2.19848747161,2.44103740932,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/22  10:00:00,14.7976812645,2.19848747161,2.69909726973,0.0,4.9500482616,4.9500482616,0.453129506432,0.0,0.453129506432
 09/22  11:00:00,14.9433479298,2.19848747161,2.84476393501,0.0,4.9500482616,4.9500482616,0.453131483354,0.0,0.453131483354
 09/22  12:00:00,14.2266519999,2.19848747161,2.67807336747,0.0,4.9500482616,4.4000428992,0.453156302854,0.0,0.453156302854
 09/22  13:00:00,15.0962645435,2.19848747161,2.9976805487,0.0,4.9500482616,4.9500482616,0.886268555656,0.0,0.886268555656
 09/22  14:00:00,15.1579781742,2.19848747161,3.05939417942,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/22  15:00:00,15.2693963222,2.19848747161,3.1708123274,0.0,4.9500482616,4.9500482616,0.453110932675,0.0,0.453110932675
 09/22  16:00:00,15.1508180211,2.19848747161,3.05223402631,0.0,4.9500482616,4.9500482616,0.453137840697,0.0,0.453137840697
 09/22  17:00:00,9.90547590526,2.19848747161,2.20693480965,0.0,2.750026812,2.750026812,0.453114227037,0.0,0.453114227037
 09/22  18:00:00,8.1529399871,2.19848747161,1.72058164536,0.0,1.6500160872,2.2000214496,0.453107387206,0.0,0.453107387206
 09/22  19:00:00,9.86831638238,2.19848747161,1.51679137397,0.0,1.6500160872,2.2000214496,0.453087091498,0.0,0.453087091498
 09/22  20:00:00,9.1937540541,2.19848747161,1.39223440809,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/22  21:00:00,9.03390265565,2.19848747161,1.23238300964,0.0,1.1000107248,2.2000214496,0.453088830133,0.0,0.453088830133
 09/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077138832,0.0,0.453077138832
 09/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062992306,0.0,0.453062992306
 09/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083394149,0.0,0.453083394149
 09/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069342442,0.0,0.453069342442
 09/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055243971,0.0,0.453055243971
 09/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  06:00:00,7.71977625232,2.19848747161,0.852095302044,0.0,0.5500053624,2.2000214496,0.453089430319,0.0,0.453089430319
 09/23  07:00:00,5.35192250449,2.19848747161,0.403408220877,0.0,0.5500053624,2.2000214496,0.453082635159,0.0,0.453082635159
 09/23  08:00:00,7.40427106659,2.19848747161,0.80574069578,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/23  09:00:00,7.58239721116,2.19848747161,0.983866840345,0.0,1.6500160872,2.750026812,0.453108944662,0.0,0.453108944662
 09/23  10:00:00,7.69132874707,2.19848747161,1.09279837626,0.0,1.6500160872,2.750026812,0.453100262482,0.0,0.453100262482
 09/23  11:00:00,7.7519095151,2.19848747161,1.15337914429,0.0,1.6500160872,2.750026812,0.453105454289,0.0,0.453105454289
 09/23  12:00:00,5.8588090729,2.19848747161,0.910294789287,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/23  13:00:00,5.78493776374,2.19848747161,0.836423480129,0.0,0.8250080436,1.9250187684,0.453093157402,0.0,0.453093157402
 09/23  14:00:00,5.86000550464,2.19848747161,0.911491221031,0.0,0.8250080436,1.9250187684,0.45308642552,0.0,0.45308642552
 09/23  15:00:00,5.95820139785,2.19848747161,1.00968711424,0.0,0.8250080436,1.9250187684,0.453088714105,0.0,0.453088714105
 09/23  16:00:00,5.85466772318,2.19848747161,0.906153439569,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/23  17:00:00,4.79417473925,2.19848747161,0.670668499237,0.0,0.2750026812,1.6500160872,0.453091763474,0.0,0.453091763474
 09/23  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092120379,0.0,0.453092120379
 09/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085684428,0.0,0.453085684428
 09/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067916005,0.0,0.453067916005
 09/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085360978,0.0,0.453085360978
 09/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307056559,0.0,0.45307056559
 09/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453051870617,0.0,0.453051870617
 09/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067708931,0.0,0.453067708931
 09/24  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058775979,0.0,0.453058775979
 09/24  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075116291,0.0,0.453075116291
 09/24  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085057655,0.0,0.453085057655
 09/24  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087369614,0.0,0.453087369614
 09/24  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086597958,0.0,0.453086597958
 09/24  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059378385,0.0,0.453059378385
 09/24  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083669,0.0,0.453083669
 09/24  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076685155,0.0,0.453076685155
 09/24  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081309439,0.0,0.453081309439
 09/24  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079683603,0.0,0.453079683603
 09/24  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084966575,0.0,0.453084966575
 09/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067223617,0.0,0.453067223617
 09/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082972832,0.0,0.453082972832
 09/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069393475,0.0,0.453069393475
 09/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055437136,0.0,0.453055437136
 09/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082596636,0.0,0.453082596636
 09/25  06:00:00,6.98694338389,2.19848747161,0.119262433618,0.0,0.5500053624,2.2000214496,0.453077834365,0.0,0.453077834365
 09/25  07:00:00,6.08694058398,2.19848747161,0.038415575568,0.0,1.6500160872,2.2000214496,0.39849302215,0.37849302215,0.02
 09/25  08:00:00,13.0024172759,2.19848747161,0.903833281059,0.0,4.9500482616,4.9500482616,0.456483535371,0.00335197973915,0.453131555632
 09/25  09:00:00,13.5731282487,2.19848747161,1.47454425391,0.0,4.9500482616,4.9500482616,0.453133701708,0.0,0.453133701708
 09/25  10:00:00,13.9274223543,2.19848747161,1.82883835951,0.0,4.9500482616,4.9500482616,0.453131901579,0.0,0.453131901579
 09/25  11:00:00,14.1086944197,2.19848747161,2.0101104249,0.0,4.9500482616,4.9500482616,0.453145282758,0.0,0.453145282758
 09/25  12:00:00,13.4461446232,2.19848747161,1.89756599077,0.0,4.9500482616,4.4000428992,0.453139702021,0.0,0.453139702021
 09/25  13:00:00,14.2742673504,2.19848747161,2.17568335561,0.0,4.9500482616,4.9500482616,0.45310329119,0.0,0.45310329119
 09/25  14:00:00,14.3359743805,2.19848747161,2.23739038565,0.0,4.9500482616,4.9500482616,0.453092941934,0.0,0.453092941934
 09/25  15:00:00,14.3547792973,2.19848747161,2.25619530245,0.0,4.9500482616,4.9500482616,0.45312853115,0.0,0.45312853115
 09/25  16:00:00,14.2563090049,2.19848747161,2.15772501007,0.0,4.9500482616,4.9500482616,0.453143803457,0.0,0.453143803457
 09/25  17:00:00,9.00196904167,2.19848747161,1.30342794606,0.0,2.750026812,2.750026812,0.453110878342,0.0,0.453110878342
 09/25  18:00:00,7.51051136328,2.19848747161,0.694319688198,0.0,1.6500160872,2.2000214496,0.45311248216,0.0,0.45311248216
 09/25  19:00:00,8.81618240871,2.19848747161,0.464657400304,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/25  20:00:00,8.16762858376,2.19848747161,0.366108937749,0.0,1.1000107248,2.2000214496,0.453088557107,0.0,0.453088557107
 09/25  21:00:00,8.13311936798,2.19848747161,0.331599721967,0.0,1.1000107248,2.2000214496,0.453060470851,0.0,0.453060470851
 09/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081645396,0.0,0.453081645396
 09/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067728578,0.0,0.453067728578
 09/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305384543,0.0,0.45305384543
 09/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074571174,0.0,0.453074571174
 09/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067196989,0.0,0.453067196989
 09/26  06:00:00,7.38251781825,2.19848747161,0.514836867971,0.0,0.5500053624,2.2000214496,0.453062562599,0.0,0.453062562599
 09/26  07:00:00,6.28764741132,2.19848747161,0.239122402913,0.0,1.6500160872,2.2000214496,0.056979884775,0.036979884775,0.02
 09/26  08:00:00,13.2723480002,2.19848747161,1.17376400543,0.0,4.9500482616,4.9500482616,0.453120349367,0.0,0.453120349367
 09/26  09:00:00,13.6024801882,2.19848747161,1.50389619336,0.0,4.9500482616,4.9500482616,0.453139842775,0.0,0.453139842775
 09/26  10:00:00,13.6865621264,2.19848747161,1.58797813156,0.0,4.9500482616,4.9500482616,0.453105017905,0.0,0.453105017905
 09/26  11:00:00,13.8192494265,2.19848747161,1.72066543173,0.0,4.9500482616,4.9500482616,0.453145365521,0.0,0.453145365521
 09/26  12:00:00,13.1576872336,2.19848747161,1.60910860123,0.0,4.9500482616,4.4000428992,0.453125020462,0.0,0.453125020462
 09/26  13:00:00,14.1714771146,2.19848747161,2.07289311978,0.0,4.9500482616,4.9500482616,0.453151721144,0.0,0.453151721144
 09/26  14:00:00,14.3909715935,2.19848747161,2.29238759873,0.0,4.9500482616,4.9500482616,0.453128883633,0.0,0.453128883633
 09/26  15:00:00,14.4595689206,2.19848747161,2.36098492577,0.0,4.9500482616,4.9500482616,0.453116009187,0.0,0.453116009187
 09/26  16:00:00,14.3418438226,2.19848747161,2.2432598278,0.0,4.9500482616,4.9500482616,0.453131375808,0.0,0.453131375808
 09/26  17:00:00,8.96910973042,2.19848747161,1.27056863481,0.0,2.750026812,2.750026812,0.453106845626,0.0,0.453106845626
 09/26  18:00:00,7.47085320295,2.19848747161,0.654661527869,0.0,1.6500160872,2.2000214496,0.453104583296,0.0,0.453104583296
 09/26  19:00:00,8.75760789665,2.19848747161,0.406082888239,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/26  20:00:00,8.0436927392,2.19848747161,0.242173093186,0.0,1.1000107248,2.2000214496,0.453098516907,0.0,0.453098516907
 09/26  21:00:00,7.9845231693,2.19848747161,0.183003523287,0.0,1.1000107248,2.2000214496,0.453086007024,0.0,0.453086007024
 09/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071205553,0.0,0.453071205553
 09/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057327262,0.0,0.453057327262
 09/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078115558,0.0,0.453078115558
 09/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064332888,0.0,0.453064332888
 09/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056991288,0.0,0.453056991288
 09/27  06:00:00,7.21806991329,2.19848747161,0.350388963018,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/27  07:00:00,6.12258256781,2.19848747161,0.0740575594017,0.0,1.6500160872,2.2000214496,0.639928587299,0.186831090479,0.45309749682
 09/27  08:00:00,13.3015097073,2.19848747161,1.2029257125,0.0,4.9500482616,4.9500482616,0.453128045054,0.0,0.453128045054
 09/27  09:00:00,13.8961914779,2.19848747161,1.79760748313,0.0,4.9500482616,4.9500482616,0.453129903499,0.0,0.453129903499
 09/27  10:00:00,14.3433067673,2.19848747161,2.24472277248,0.0,4.9500482616,4.9500482616,0.45314004976,0.0,0.45314004976
 09/27  11:00:00,14.5470002227,2.19848747161,2.44841622785,0.0,4.9500482616,4.9500482616,0.453150931237,0.0,0.453150931237
 09/27  12:00:00,13.9588366828,2.19848747161,2.41025805035,0.0,4.9500482616,4.4000428992,0.453159928867,0.0,0.453159928867
 09/27  13:00:00,14.9357922751,2.19848747161,2.83720828032,0.0,4.9500482616,4.9500482616,0.453142834,0.0,0.453142834
 09/27  14:00:00,15.0463027135,2.19848747161,2.94771871872,0.0,4.9500482616,4.9500482616,0.453121655591,0.0,0.453121655591
 09/27  15:00:00,15.2317349716,2.19848747161,3.13315097681,0.0,4.9500482616,4.9500482616,0.453109120006,0.0,0.453109120006
 09/27  16:00:00,15.3209536887,2.19848747161,3.22236969388,0.0,4.9500482616,4.9500482616,0.453143942437,0.0,0.453143942437
 09/27  17:00:00,10.0614723684,2.19848747161,2.36293127275,0.0,2.750026812,2.750026812,0.45311644388,0.0,0.45311644388
 09/27  18:00:00,8.43242922827,2.19848747161,1.61623755319,0.0,1.6500160872,2.2000214496,0.453106191667,0.0,0.453106191667
 09/27  19:00:00,9.5726317609,2.19848747161,1.22110675249,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/27  20:00:00,8.80705928045,2.19848747161,1.00553963444,0.0,1.1000107248,2.2000214496,0.453092922893,0.0,0.453092922893
 09/27  21:00:00,8.73434371635,2.19848747161,0.932824070343,0.0,1.1000107248,2.2000214496,0.453080735132,0.0,0.453080735132
 09/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066020144,0.0,0.453066020144
 09/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086743207,0.0,0.453086743207
 09/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073080781,0.0,0.453073080781
 09/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305935723,0.0,0.45305935723
 09/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088317057,0.0,0.453088317057
 09/28  06:00:00,8.44315493855,2.19848747161,1.57547398827,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/28  07:00:00,7.04144591867,2.19848747161,0.992920910258,0.0,1.6500160872,2.2000214496,0.453092728541,0.0,0.453092728541
 09/28  08:00:00,14.3483871039,2.19848747161,2.24980310904,0.0,4.9500482616,4.9500482616,0.453087515319,0.0,0.453087515319
 09/28  09:00:00,14.7368038636,2.19848747161,2.6382198688,0.0,4.9500482616,4.9500482616,0.453132732103,0.0,0.453132732103
 09/28  10:00:00,15.0045504563,2.19848747161,2.90596646147,0.0,4.9500482616,4.9500482616,0.453119654475,0.0,0.453119654475
 09/28  11:00:00,15.2033518881,2.19848747161,3.1047678933,0.0,4.9500482616,4.9500482616,0.453147256314,0.0,0.453147256314
 09/28  12:00:00,14.6490788721,2.19848747161,3.10050023965,0.0,4.9500482616,4.4000428992,0.453162696373,0.0,0.453162696373
 09/28  13:00:00,15.6540180727,2.19848747161,3.55543407786,0.0,4.9500482616,4.9500482616,0.453141829266,0.0,0.453141829266
 09/28  14:00:00,15.7802020231,2.19848747161,3.68161802827,0.0,4.9500482616,4.9500482616,0.453120031422,0.0,0.453120031422
 09/28  15:00:00,15.7918416339,2.19848747161,3.69325763905,0.0,4.9500482616,4.9500482616,0.453107778703,0.0,0.453107778703
 09/28  16:00:00,15.6330074113,2.19848747161,3.53442341645,0.0,4.9500482616,4.9500482616,0.453124075964,0.0,0.453124075964
 09/28  17:00:00,10.0965641583,2.19848747161,2.39802306266,0.0,2.750026812,2.750026812,0.453115869831,0.0,0.453115869831
 09/28  18:00:00,8.417015379,2.19848747161,1.60082370392,0.0,1.6500160872,2.2000214496,0.453113302951,0.0,0.453113302951
 09/28  19:00:00,9.44732078764,2.19848747161,1.09579577923,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/28  20:00:00,8.54986439379,2.19848747161,0.748344747782,0.0,1.1000107248,2.2000214496,0.453092956727,0.0,0.453092956727
 09/28  21:00:00,8.37734734753,2.19848747161,0.57582770152,0.0,1.1000107248,2.2000214496,0.453080914731,0.0,0.453080914731
 09/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066269262,0.0,0.453066269262
 09/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087074859,0.0,0.453087074859
 09/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073489923,0.0,0.453073489923
 09/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059843912,0.0,0.453059843912
 09/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088917039,0.0,0.453088917039
 09/29  06:00:00,7.37724896209,2.19848747161,0.509568011812,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/29  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.651364249111,0.198270775105,0.453093474006
 09/29  08:00:00,12.9068542073,2.19848747161,0.808270212465,0.0,4.9500482616,4.9500482616,0.453088650911,0.0,0.453088650911
 09/29  09:00:00,13.5939637693,2.19848747161,1.49537977447,0.0,4.9500482616,4.9500482616,0.453134380557,0.0,0.453134380557
 09/29  10:00:00,14.1114786926,2.19848747161,2.01289469778,0.0,4.9500482616,4.9500482616,0.453138378029,0.0,0.453138378029
 09/29  11:00:00,14.2551262235,2.19848747161,2.15654222868,0.0,4.9500482616,4.9500482616,0.453150301665,0.0,0.453150301665
 09/29  12:00:00,13.2427415015,2.19848747161,1.69416286913,0.0,4.9500482616,4.4000428992,0.453149491917,0.0,0.453149491917
 09/29  13:00:00,14.115719813,2.19848747161,2.01713581817,0.0,4.9500482616,4.9500482616,0.45316139156,0.0,0.45316139156
 09/29  14:00:00,14.2123034016,2.19848747161,2.11371940684,0.0,4.9500482616,4.9500482616,0.453124112617,0.0,0.453124112617
 09/29  15:00:00,14.2304897354,2.19848747161,2.1319057406,0.0,4.9500482616,4.9500482616,0.453086239952,0.0,0.453086239952
 09/29  16:00:00,14.1595152646,2.19848747161,2.06093126979,0.0,4.9500482616,4.9500482616,0.453148204956,0.0,0.453148204956
 09/29  17:00:00,8.96798472538,2.19848747161,1.26944362977,0.0,2.750026812,2.750026812,0.453121336819,0.0,0.453121336819
 09/29  18:00:00,7.51212743778,2.19848747161,0.695935762702,0.0,1.6500160872,2.2000214496,0.453111615361,0.0,0.453111615361
