Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/29  19:00:00,8.70900965729,2.19848747161,0.357484648884,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/29  20:00:00,7.96266501627,2.19848747161,0.161145370257,0.0,1.1000107248,2.2000214496,0.453098612503,0.0,0.453098612503
 09/29  21:00:00,7.85425146745,2.19848747161,0.0527318214382,0.0,1.1000107248,2.2000214496,0.453088065466,0.0,0.453088065466
 09/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307195761,0.0,0.45307195761
 09/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058307054,0.0,0.453058307054
 09/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307934566,0.0,0.45307934566
 09/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065795619,0.0,0.453065795619
 09/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058762775,0.0,0.453058762775
 09/30  06:00:00,6.97747015188,2.19848747161,0.109789201607,0.0,0.5500053624,2.2000214496,0.0631197476758,0.0431197476758,0.02
 09/30  07:00:00,4.94851428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,1.11539373476,0.662300332763,0.453093401996
 09/30  08:00:00,6.68984140281,2.19848747161,0.0913110320042,0.0,1.6500160872,2.750026812,0.453100953889,0.0,0.453100953889
 09/30  09:00:00,7.02785758912,2.19848747161,0.429327218311,0.0,1.6500160872,2.750026812,0.453107674652,0.0,0.453107674652
 09/30  10:00:00,7.4852850981,2.19848747161,0.886754727285,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/30  11:00:00,7.68188425385,2.19848747161,1.08335388304,0.0,1.6500160872,2.750026812,0.453106537009,0.0,0.453106537009
 09/30  12:00:00,5.85209957239,2.19848747161,0.903585288781,0.0,0.8250080436,1.9250187684,0.45310113321,0.0,0.45310113321
 09/30  13:00:00,5.86552637895,2.19848747161,0.917012095342,0.0,0.8250080436,1.9250187684,0.453077869234,0.0,0.453077869234
 09/30  14:00:00,5.90577999018,2.19848747161,0.957265706574,0.0,0.8250080436,1.9250187684,0.45306891358,0.0,0.45306891358
 09/30  15:00:00,5.9347742563,2.19848747161,0.986259972687,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/30  16:00:00,5.78551932275,2.19848747161,0.83700503914,0.0,0.8250080436,1.9250187684,0.453092716589,0.0,0.453092716589
 09/30  17:00:00,4.62164337834,2.19848747161,0.498137138334,0.0,0.2750026812,1.6500160872,0.453083660922,0.0,0.453083660922
 09/30  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087696715,0.0,0.453087696715
 09/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082265903,0.0,0.453082265903
 09/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077323704,0.0,0.453077323704
 09/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063672225,0.0,0.453063672225
 09/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081987118,0.0,0.453081987118
 10/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064214668,0.0,0.453064214668
 10/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080450736,0.0,0.453080450736
 10/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071654307,0.0,0.453071654307
 10/01  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071911651,0.0,0.453071911651
 10/01  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083167731,0.0,0.453083167731
 10/01  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081376697,0.0,0.453081376697
 10/01  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079526818,0.0,0.453079526818
 10/01  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080576718,0.0,0.453080576718
 10/01  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064552774,0.0,0.453064552774
 10/01  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082331824,0.0,0.453082331824
 10/01  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087829462,0.0,0.453087829462
 10/01  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079294738,0.0,0.453079294738
 10/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072513127,0.0,0.453072513127
 10/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052366473,0.0,0.453052366473
 10/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306946979,0.0,0.45306946979
 10/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056527359,0.0,0.453056527359
 10/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077751727,0.0,0.453077751727
 10/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073997832,0.0,0.453073997832
 10/02  06:00:00,6.93394577608,2.19848747161,0.0662648258076,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/02  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,1.09826271499,0.645173350352,0.453089364642
 10/02  08:00:00,12.1474497264,2.19848747161,0.0488657316338,0.0,4.9500482616,4.9500482616,0.486273159606,0.0331568166372,0.453116342969
 10/02  09:00:00,12.4371907686,2.19848747161,0.338606773818,0.0,4.9500482616,4.9500482616,0.453132924701,0.0,0.453132924701
 10/02  10:00:00,12.8913247142,2.19848747161,0.792740719434,0.0,4.9500482616,4.9500482616,0.453140419496,0.0,0.453140419496
 10/02  11:00:00,13.5093649467,2.19848747161,1.41078095192,0.0,4.9500482616,4.9500482616,0.453149331006,0.0,0.453149331006
 10/02  12:00:00,13.1678103875,2.19848747161,1.61923175506,0.0,4.9500482616,4.4000428992,0.453156735968,0.0,0.453156735968
 10/02  13:00:00,14.1357516847,2.19848747161,2.03716768994,0.0,4.9500482616,4.9500482616,0.453162929796,0.0,0.453162929796
 10/02  14:00:00,14.2345898551,2.19848747161,2.13600586033,0.0,4.9500482616,4.9500482616,0.453132018841,0.0,0.453132018841
 10/02  15:00:00,14.2718772965,2.19848747161,2.17329330167,0.0,4.9500482616,4.9500482616,0.453121266594,0.0,0.453121266594
 10/02  16:00:00,14.1920551328,2.19848747161,2.09347113803,0.0,4.9500482616,4.9500482616,0.453145701091,0.0,0.453145701091
 10/02  17:00:00,8.90108971856,2.19848747161,1.20254862295,0.0,2.750026812,2.750026812,0.453117579146,0.0,0.453117579146
 10/02  18:00:00,7.62256916182,2.19848747161,0.422544153413,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/02  19:00:00,8.50794903081,2.19848747161,0.156424022403,0.0,1.6500160872,2.2000214496,0.453102453472,0.0,0.453102453472
 10/02  20:00:00,7.86823874932,2.19848747161,0.0667191033062,0.0,1.1000107248,2.2000214496,0.453103703099,0.0,0.453103703099
 10/02  21:00:00,7.80781597112,2.19848747161,0.00629632511045,0.0,1.1000107248,2.2000214496,0.453088979119,0.0,0.453088979119
 10/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071652788,0.0,0.453071652788
 10/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058237155,0.0,0.453058237155
 10/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079553616,0.0,0.453079553616
 10/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066242758,0.0,0.453066242758
 10/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306105081,0.0,0.45306105081
 10/03  06:00:00,7.32575800696,2.19848747161,0.0742437233484,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/03  07:00:00,6.04956974286,2.19848747161,0.00104473444842,0.0,1.6500160872,2.2000214496,0.85758478613,0.404518742661,0.453066043469
 10/03  08:00:00,13.0035651314,2.19848747161,0.904981136547,0.0,4.9500482616,4.9500482616,0.453132957673,0.0,0.453132957673
 10/03  09:00:00,13.7345963186,2.19848747161,1.63601232375,0.0,4.9500482616,4.9500482616,0.453131683045,0.0,0.453131683045
 10/03  10:00:00,14.3444143031,2.19848747161,2.24583030834,0.0,4.9500482616,4.9500482616,0.453136724678,0.0,0.453136724678
 10/03  11:00:00,14.7419002778,2.19848747161,2.64331628294,0.0,4.9500482616,4.9500482616,0.453143763263,0.0,0.453143763263
 10/03  12:00:00,14.3609623644,2.19848747161,2.81238373197,0.0,4.9500482616,4.4000428992,0.453162896176,0.0,0.453162896176
 10/03  13:00:00,15.6186160775,2.19848747161,3.52003208265,0.0,4.9500482616,4.9500482616,0.45315984348,0.0,0.45315984348
 10/03  14:00:00,15.7924969886,2.19848747161,3.69391299383,0.0,4.9500482616,4.9500482616,0.453109527953,0.0,0.453109527953
 10/03  15:00:00,15.852307892,2.19848747161,3.75372389717,0.0,4.9500482616,4.9500482616,0.453124437006,0.0,0.453124437006
 10/03  16:00:00,15.6732815248,2.19848747161,3.57469753,0.0,4.9500482616,4.9500482616,0.453137032502,0.0,0.453137032502
 10/03  17:00:00,10.1005953561,2.19848747161,2.40205426045,0.0,2.750026812,2.750026812,0.453111532121,0.0,0.453111532121
 10/03  18:00:00,8.79281654103,2.19848747161,1.59279153262,0.0,1.6500160872,2.2000214496,0.45311036448,0.0,0.45311036448
 10/03  19:00:00,9.62414006547,2.19848747161,1.27261505706,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/03  20:00:00,8.92757988866,2.19848747161,1.12606024265,0.0,1.1000107248,2.2000214496,0.453091087967,0.0,0.453091087967
 10/03  21:00:00,8.84359935965,2.19848747161,1.04207971364,0.0,1.1000107248,2.2000214496,0.453079870078,0.0,0.453079870078
 10/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065607353,0.0,0.453065607353
 10/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088498501,0.0,0.453088498501
 10/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073676909,0.0,0.453073676909
 10/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060429482,0.0,0.453060429482
 10/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090100408,0.0,0.453090100408
 10/04  06:00:00,7.64056017858,2.19848747161,0.38904589497,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/04  07:00:00,6.17579062102,2.19848747161,0.127265612611,0.0,1.6500160872,2.2000214496,0.57390131096,0.12080590585,0.45309540511
 10/04  08:00:00,13.6989470608,2.19848747161,1.60036306596,0.0,4.9500482616,4.9500482616,0.453128683168,0.0,0.453128683168
 10/04  09:00:00,14.5360638175,2.19848747161,2.43747982268,0.0,4.9500482616,4.9500482616,0.453133753195,0.0,0.453133753195
 10/04  10:00:00,15.063262553,2.19848747161,2.96467855817,0.0,4.9500482616,4.9500482616,0.453130710189,0.0,0.453130710189
 10/04  11:00:00,15.510678275,2.19848747161,3.41209428019,0.0,4.9500482616,4.9500482616,0.453147208537,0.0,0.453147208537
 10/04  12:00:00,15.0882443655,2.19848747161,3.53966573305,0.0,4.9500482616,4.4000428992,0.453153525326,0.0,0.453153525326
 10/04  13:00:00,16.1235778715,2.19848747161,4.02499387673,0.0,4.9500482616,4.9500482616,0.453161447119,0.0,0.453161447119
 10/04  14:00:00,16.1302754588,2.19848747161,4.03169146403,0.0,4.9500482616,4.9500482616,0.453093932464,0.0,0.453093932464
 10/04  15:00:00,16.0503884511,2.19848747161,3.95180445634,0.0,4.9500482616,4.9500482616,0.453108225681,0.0,0.453108225681
 10/04  16:00:00,15.832759719,2.19848747161,3.73417572423,0.0,4.9500482616,4.9500482616,0.453134306896,0.0,0.453134306896
 10/04  17:00:00,10.2284739675,2.19848747161,2.52993287193,0.0,2.750026812,2.750026812,0.45311157346,0.0,0.45311157346
 10/04  18:00:00,8.85740548878,2.19848747161,1.65738048037,0.0,1.6500160872,2.2000214496,0.453105235379,0.0,0.453105235379
 10/04  19:00:00,9.62352751643,2.19848747161,1.27200250802,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/04  20:00:00,8.84119549988,2.19848747161,1.03967585386,0.0,1.1000107248,2.2000214496,0.453105246399,0.0,0.453105246399
 10/04  21:00:00,8.7540847217,2.19848747161,0.952565075687,0.0,1.1000107248,2.2000214496,0.453078060115,0.0,0.453078060115
 10/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065308923,0.0,0.453065308923
 10/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086652879,0.0,0.453086652879
 10/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073537332,0.0,0.453073537332
 10/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060372426,0.0,0.453060372426
 10/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088633971,0.0,0.453088633971
 10/05  06:00:00,7.78946122409,2.19848747161,0.537946940482,0.0,0.5500053624,2.2000214496,0.453084985048,0.0,0.453084985048
 10/05  07:00:00,6.13507363423,2.19848747161,0.0865486258201,0.0,1.6500160872,2.2000214496,0.146846691225,0.126846691225,0.02
 10/05  08:00:00,13.3261308018,2.19848747161,1.22754680699,0.0,4.9500482616,4.9500482616,0.453129303202,0.0,0.453129303202
 10/05  09:00:00,13.6921027625,2.19848747161,1.59351876769,0.0,4.9500482616,4.9500482616,0.453133267509,0.0,0.453133267509
 10/05  10:00:00,13.8433130213,2.19848747161,1.74472902646,0.0,4.9500482616,4.9500482616,0.453141357264,0.0,0.453141357264
 10/05  11:00:00,13.8658006319,2.19848747161,1.76721663713,0.0,4.9500482616,4.9500482616,0.453140422882,0.0,0.453140422882
 10/05  12:00:00,13.0227807022,2.19848747161,1.4742020698,0.0,4.9500482616,4.4000428992,0.453106146703,0.0,0.453106146703
 10/05  13:00:00,13.900642541,2.19848747161,1.80205854621,0.0,4.9500482616,4.9500482616,0.453139690458,0.0,0.453139690458
 10/05  14:00:00,13.8903699359,2.19848747161,1.79178594109,0.0,4.9500482616,4.9500482616,0.453133621117,0.0,0.453133621117
 10/05  15:00:00,13.9343458859,2.19848747161,1.83576189111,0.0,4.9500482616,4.9500482616,0.453097114599,0.0,0.453097114599
 10/05  16:00:00,14.1773199743,2.19848747161,2.07873597944,0.0,4.9500482616,4.9500482616,0.453137563092,0.0,0.453137563092
 10/05  17:00:00,8.97136585355,2.19848747161,1.27282475794,0.0,2.750026812,2.750026812,0.453092912826,0.0,0.453092912826
 10/05  18:00:00,7.89450731182,2.19848747161,0.694482303414,0.0,1.6500160872,2.2000214496,0.45311304126,0.0,0.45311304126
 10/05  19:00:00,8.84355321901,2.19848747161,0.492028210595,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/05  20:00:00,8.17220957813,2.19848747161,0.370689932124,0.0,1.1000107248,2.2000214496,0.453102492296,0.0,0.453102492296
 10/05  21:00:00,8.11925444562,2.19848747161,0.317734799612,0.0,1.1000107248,2.2000214496,0.453082273661,0.0,0.453082273661
 10/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070931495,0.0,0.453070931495
 10/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057759118,0.0,0.453057759118
 10/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079330921,0.0,0.453079330921
 10/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066267248,0.0,0.453066267248
 10/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055524515,0.0,0.453055524515
 10/06  06:00:00,7.43719160161,2.19848747161,0.185677318002,0.0,0.5500053624,2.2000214496,0.453090125004,0.0,0.453090125004
 10/06  07:00:00,6.17688199867,2.19848747161,0.128356990262,0.0,1.6500160872,2.2000214496,0.179378777839,0.159378777839,0.02
 10/06  08:00:00,14.0921090268,2.19848747161,1.99352503201,0.0,4.9500482616,4.9500482616,0.453108894044,0.0,0.453108894044
 10/06  09:00:00,14.7130720989,2.19848747161,2.61448810413,0.0,4.9500482616,4.9500482616,0.453139664722,0.0,0.453139664722
 10/06  10:00:00,15.0850114648,2.19848747161,2.98642746997,0.0,4.9500482616,4.9500482616,0.453131899897,0.0,0.453131899897
 10/06  11:00:00,15.4612174337,2.19848747161,3.36263343891,0.0,4.9500482616,4.9500482616,0.45314239098,0.0,0.45314239098
 10/06  12:00:00,14.8319252069,2.19848747161,3.28334657453,0.0,4.9500482616,4.4000428992,0.453152125279,0.0,0.453152125279
 10/06  13:00:00,15.8952158148,2.19848747161,3.79663182002,0.0,4.9500482616,4.9500482616,0.453156782415,0.0,0.453156782415
 10/06  14:00:00,15.9285163579,2.19848747161,3.82993236307,0.0,4.9500482616,4.9500482616,0.453136501054,0.0,0.453136501054
 10/06  15:00:00,15.8277296153,2.19848747161,3.72914562051,0.0,4.9500482616,4.9500482616,0.453119740778,0.0,0.453119740778
 10/06  16:00:00,15.4907438886,2.19848747161,3.39215989382,0.0,4.9500482616,4.9500482616,0.45314166845,0.0,0.45314166845
 10/06  17:00:00,9.72995140811,2.19848747161,2.0314103125,0.0,2.750026812,2.750026812,0.453119776117,0.0,0.453119776117
 10/06  18:00:00,8.35465438041,2.19848747161,1.154629372,0.0,1.6500160872,2.2000214496,0.453102115565,0.0,0.453102115565
 10/06  19:00:00,9.11826265343,2.19848747161,0.76673764502,0.0,1.6500160872,2.2000214496,0.453088708333,0.0,0.453088708333
 10/06  20:00:00,8.37997126195,2.19848747161,0.578451615939,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/06  21:00:00,8.30573532235,2.19848747161,0.504215676339,0.0,1.1000107248,2.2000214496,0.453093234833,0.0,0.453093234833
 10/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082720071,0.0,0.453082720071
 10/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306966428,0.0,0.45306966428
 10/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056635085,0.0,0.453056635085
 10/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079774121,0.0,0.453079774121
 10/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065351325,0.0,0.453065351325
 10/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  06:00:00,7.30696832598,2.19848747161,0.0554540423675,0.0,0.5500053624,2.2000214496,0.495609601846,0.0425437829707,0.453065818875
 10/07  07:00:00,4.94851428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,1.35981724279,0.906719998964,0.453097243824
 10/07  08:00:00,6.6370496878,2.19848747161,0.0385193169891,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 10/07  09:00:00,6.72700991581,2.19848747161,0.128479545003,0.0,1.6500160872,2.750026812,0.453105338257,0.0,0.453105338257
 10/07  10:00:00,6.85814265781,2.19848747161,0.259612287003,0.0,1.6500160872,2.750026812,0.453105086034,0.0,0.453105086034
 10/07  11:00:00,6.94763587829,2.19848747161,0.349105507481,0.0,1.6500160872,2.750026812,0.453117645904,0.0,0.453117645904
 10/07  12:00:00,5.28266797955,2.19848747161,0.334153695944,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/07  13:00:00,5.30498171275,2.19848747161,0.356467429141,0.0,0.8250080436,1.9250187684,0.453081364401,0.0,0.453081364401
 10/07  14:00:00,5.32131603165,2.19848747161,0.372801748042,0.0,0.8250080436,1.9250187684,0.453079591369,0.0,0.453079591369
 10/07  15:00:00,5.34106401092,2.19848747161,0.392549727308,0.0,0.8250080436,1.9250187684,0.453085516654,0.0,0.453085516654
 10/07  16:00:00,5.25307064547,2.19848747161,0.304556361857,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/07  17:00:00,4.2599289701,2.19848747161,0.13642273009,0.0,0.2750026812,1.6500160872,0.453091869959,0.0,0.453091869959
 10/07  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089620505,0.0,0.453089620505
 10/07  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071597809,0.0,0.453071597809
 10/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074032345,0.0,0.453074032345
 10/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059823547,0.0,0.453059823547
 10/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308148867,0.0,0.45308148867
 10/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063367219,0.0,0.453063367219
 10/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080126375,0.0,0.453080126375
 10/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307115639,0.0,0.45307115639
 10/08  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054361288,0.0,0.453054361288
 10/08  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081728223,0.0,0.453081728223
 10/08  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081452013,0.0,0.453081452013
 10/08  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079945746,0.0,0.453079945746
 10/08  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077828191,0.0,0.453077828191
 10/08  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089445196,0.0,0.453089445196
 10/08  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087043355,0.0,0.453087043355
 10/08  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086759076,0.0,0.453086759076
 10/08  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086474957,0.0,0.453086474957
 10/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072618106,0.0,0.453072618106
 10/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059056778,0.0,0.453059056778
 10/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075840271,0.0,0.453075840271
 10/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058562018,0.0,0.453058562018
 10/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075427585,0.0,0.453075427585
 10/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060553917,0.0,0.453060553917
 10/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083876978,0.0,0.453083876978
 10/09  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079830393,0.0,0.453079830393
 10/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308571507,0.0,0.45308571507
 10/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090695274,0.0,0.453090695274
 10/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062504624,0.0,0.453062504624
 10/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088618714,0.0,0.453088618714
 10/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083270537,0.0,0.453083270537
 10/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082614437,0.0,0.453082614437
 10/09  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082439867,0.0,0.453082439867
 10/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063655918,0.0,0.453063655918
 10/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055607612,0.0,0.453055607612
 10/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307222269,0.0,0.45307222269
 10/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057245182,0.0,0.453057245182
 10/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079238005,0.0,0.453079238005
 10/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066518094,0.0,0.453066518094
 10/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/10  06:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,5.74246338777,5.28937181326,0.453091574512
 10/10  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,7.49469777382,7.04160227398,0.453095499841
 10/10  08:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.3240769186,0.870960496804,0.453116421799
 10/10  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.499186732254,0.0460521068959,0.453134625358
 10/10  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453136010711,0.0,0.453136010711
 10/10  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453151749317,0.0,0.453151749317
 10/10  12:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,0.513498209108,0.060361397978,0.45313681113
 10/10  13:00:00,12.1082206286,2.19848747161,0.00963663375567,0.0,4.9500482616,4.9500482616,0.453105435068,0.0,0.453105435068
 10/10  14:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.4531324389,0.0,0.4531324389
 10/10  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453096696474,0.0,0.453096696474
 10/10  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453128879389,0.0,0.453128879389
 10/10  17:00:00,7.69854109561,2.19848747161,0.0,0.0,2.750026812,2.750026812,0.614357099241,0.161271083509,0.453086015732
 10/10  18:00:00,7.58385834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.15882916283,0.13882916283,0.02
 10/10  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.677429372587,0.224338939955,0.453090432632
 10/10  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.770247418047,0.317161099092,0.453086318955
 10/10  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,1.29679705344,1.27679705344,0.02
 10/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088848833,0.0,0.453088848833
 10/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072161248,0.0,0.453072161248
 10/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078198461,0.0,0.453078198461
 10/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081502513,0.0,0.453081502513
 10/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306887792,0.0,0.45306887792
 10/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066173051,0.0,0.453066173051
 10/11  06:00:00,7.26630201694,2.19848747161,0.0147877333273,0.0,0.5500053624,2.2000214496,0.948847026448,0.928847026448,0.02
 10/11  07:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,2.30940052401,1.85629476405,0.453105759961
 10/11  08:00:00,12.1167236483,2.19848747161,0.0181396534582,0.0,4.9500482616,4.9500482616,0.470236899433,0.0171139007674,0.453122998665
 10/11  09:00:00,12.1345288061,2.19848747161,0.0359448113016,0.0,4.9500482616,4.9500482616,0.453135120611,0.0,0.453135120611
 10/11  10:00:00,12.2440464904,2.19848747161,0.145462495541,0.0,4.9500482616,4.9500482616,0.453133356782,0.0,0.453133356782
 10/11  11:00:00,12.4088671122,2.19848747161,0.31028311743,0.0,4.9500482616,4.9500482616,0.453153200703,0.0,0.453153200703
 10/11  12:00:00,11.8940911795,2.19848747161,0.34551254712,0.0,4.9500482616,4.4000428992,0.453151558557,0.0,0.453151558557
 10/11  13:00:00,12.7383447201,2.19848747161,0.639760725256,0.0,4.9500482616,4.9500482616,0.453122311615,0.0,0.453122311615
 10/11  14:00:00,12.8449829183,2.19848747161,0.746398923472,0.0,4.9500482616,4.9500482616,0.453107818053,0.0,0.453107818053
 10/11  15:00:00,12.8834835295,2.19848747161,0.784899534696,0.0,4.9500482616,4.9500482616,0.453126416955,0.0,0.453126416955
 10/11  16:00:00,12.9006714993,2.19848747161,0.802087504504,0.0,4.9500482616,4.9500482616,0.453143382332,0.0,0.453143382332
 10/11  17:00:00,7.93207636185,2.19848747161,0.233535266241,0.0,2.750026812,2.750026812,0.459640192247,0.00651959094461,0.453120601303
 10/11  18:00:00,7.59625159019,2.19848747161,0.0123932484514,0.0,1.6500160872,2.2000214496,0.453107041936,0.0,0.453107041936
 10/11  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/11  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453104324712,0.0,0.453104324712
 10/11  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453077157488,0.0,0.453077157488
 10/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080359891,0.0,0.453080359891
 10/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067729444,0.0,0.453067729444
 10/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305516226,0.0,0.45305516226
 10/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077353514,0.0,0.453077353514
 10/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071716296,0.0,0.453071716296
 10/12  06:00:00,7.28305161569,2.19848747161,0.0315373320784,0.0,0.5500053624,2.2000214496,0.588333991901,0.135265020889,0.453068971012
 10/12  07:00:00,6.04920121428,2.19848747161,0.000676205873413,0.0,1.6500160872,2.2000214496,1.67777175768,1.65777175768,0.02
 10/12  08:00:00,12.1242725529,2.19848747161,0.0256885581137,0.0,4.9500482616,4.9500482616,0.485113584399,0.0319839696739,0.453129614725
 10/12  09:00:00,12.2232900551,2.19848747161,0.124706060265,0.0,4.9500482616,4.9500482616,0.453139893606,0.0,0.453139893606
 10/12  10:00:00,12.4829457474,2.19848747161,0.384361752572,0.0,4.9500482616,4.9500482616,0.453135169369,0.0,0.453135169369
 10/12  11:00:00,12.750379897,2.19848747161,0.651795902166,0.0,4.9500482616,4.9500482616,0.453154083547,0.0,0.453154083547
 10/12  12:00:00,12.2531412733,2.19848747161,0.704562640936,0.0,4.9500482616,4.4000428992,0.453173302449,0.0,0.453173302449
 10/12  13:00:00,13.188091276,2.19848747161,1.0895072812,0.0,4.9500482616,4.9500482616,0.453146700194,0.0,0.453146700194
 10/12  14:00:00,13.3468417259,2.19848747161,1.24825773111,0.0,4.9500482616,4.9500482616,0.453099328243,0.0,0.453099328243
 10/12  15:00:00,13.4224559873,2.19848747161,1.32387199245,0.0,4.9500482616,4.9500482616,0.453110376979,0.0,0.453110376979
 10/12  16:00:00,13.393926623,2.19848747161,1.29534262816,0.0,4.9500482616,4.9500482616,0.453134375103,0.0,0.453134375103
 10/12  17:00:00,8.19490398103,2.19848747161,0.496362885419,0.0,2.750026812,2.750026812,0.453113529044,0.0,0.453113529044
 10/12  18:00:00,7.67213408785,2.19848747161,0.0882757461105,0.0,1.6500160872,2.2000214496,0.453112543101,0.0,0.453112543101
 10/12  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.453098083918,0.0,0.453098083918
 10/12  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/12  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453089521899,0.0,0.453089521899
 10/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060244225,0.0,0.453060244225
 10/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082395979,0.0,0.453082395979
 10/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069939973,0.0,0.453069939973
 10/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057462194,0.0,0.453057462194
 10/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082215587,0.0,0.453082215587
 10/13  06:00:00,7.29840128926,2.19848747161,0.0468870056483,0.0,0.5500053624,2.2000214496,0.457452790652,0.00437073916551,0.453082051487
 10/13  07:00:00,6.43309462593,2.19848747161,0.00073628418469,0.0,1.6500160872,2.2000214496,1.74473859939,1.29162658286,0.453112016529
 10/13  08:00:00,12.1442888967,2.19848747161,0.0457049018906,0.0,4.9500482616,4.9500482616,0.051755588699,0.031755588699,0.02
 10/13  09:00:00,12.3737290498,2.19848747161,0.275145054943,0.0,4.9500482616,4.9500482616,0.45312940258,0.0,0.45312940258
 10/13  10:00:00,12.7400513747,2.19848747161,0.641467379841,0.0,4.9500482616,4.9500482616,0.453137906164,0.0,0.453137906164
 10/13  11:00:00,13.0131868056,2.19848747161,0.914602810818,0.0,4.9500482616,4.9500482616,0.453154744449,0.0,0.453154744449
 10/13  12:00:00,12.458421757,2.19848747161,0.909843124556,0.0,4.9500482616,4.4000428992,0.886300733617,0.0,0.886300733617
 10/13  13:00:00,13.3639544696,2.19848747161,1.26537047477,0.0,4.9500482616,4.9500482616,0.453145949505,0.0,0.453145949505
 10/13  14:00:00,13.5425708599,2.19848747161,1.44398686506,0.0,4.9500482616,4.9500482616,0.453100343621,0.0,0.453100343621
 10/13  15:00:00,13.7292991058,2.19848747161,1.63071511102,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/13  16:00:00,13.745849361,2.19848747161,1.64726536617,0.0,4.9500482616,4.9500482616,0.453124270972,0.0,0.453124270972
 10/13  17:00:00,8.4457319643,2.19848747161,0.747190868694,0.0,2.750026812,2.750026812,0.453135875432,0.0,0.453135875432
 10/13  18:00:00,7.7371780984,2.19848747161,0.153319756653,0.0,1.6500160872,2.2000214496,0.455497356663,0.00239100633499,0.453106350328
 10/13  19:00:00,8.35769351198,2.19848747161,0.00616850357261,0.0,1.6500160872,2.2000214496,0.45309532114,0.0,0.45309532114
 10/13  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453095879284,0.0,0.453095879284
 10/13  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081338675,0.0,0.453081338675
 10/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068830034,0.0,0.453068830034
 10/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056395661,0.0,0.453056395661
 10/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307878122,0.0,0.45307878122
 10/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066417959,0.0,0.453066417959
 10/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  06:00:00,7.30090997471,2.19848747161,0.0493956911037,0.0,0.5500053624,2.2000214496,0.508052648796,0.0549605711206,0.453092077675
 10/14  07:00:00,5.33234761694,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,1.57700825883,1.12393421926,0.453074039569
 10/14  08:00:00,6.60832473966,2.19848747161,0.00979436884645,0.0,1.6500160872,2.750026812,0.460094365858,0.00699339545254,0.453100970406
 10/14  09:00:00,6.71154138526,2.19848747161,0.113011014445,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 10/14  10:00:00,6.92229206037,2.19848747161,0.323761689561,0.0,1.6500160872,2.750026812,0.453105055687,0.0,0.453105055687
 10/14  11:00:00,7.08257707006,2.19848747161,0.484046699248,0.0,1.6500160872,2.750026812,0.45310913097,0.0,0.45310913097
 10/14  12:00:00,5.46044908758,2.19848747161,0.51193480397,0.0,0.8250080436,1.9250187684,0.453101832026,0.0,0.453101832026
 10/14  13:00:00,5.54718709139,2.19848747161,0.598672807777,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/14  14:00:00,5.60497425281,2.19848747161,0.656459969202,0.0,0.8250080436,1.9250187684,0.453085228034,0.0,0.453085228034
 10/14  15:00:00,5.67991466373,2.19848747161,0.731400380119,0.0,0.8250080436,1.9250187684,0.453072017007,0.0,0.453072017007
 10/14  16:00:00,5.52240705688,2.19848747161,0.573892773275,0.0,0.8250080436,1.9250187684,0.453102567507,0.0,0.453102567507
 10/14  17:00:00,4.34266532892,2.19848747161,0.219159088913,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084219052,0.0,0.453084219052
 10/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089607743,0.0,0.453089607743
 10/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089494676,0.0,0.453089494676
 10/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079815794,0.0,0.453079815794
 10/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067455285,0.0,0.453067455285
 10/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085429346,0.0,0.453085429346
 10/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068633182,0.0,0.453068633182
 10/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054205589,0.0,0.453054205589
 10/15  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078235174,0.0,0.453078235174
 10/15  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086224918,0.0,0.453086224918
 10/15  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087973758,0.0,0.453087973758
 10/15  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085751087,0.0,0.453085751087
 10/15  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077919462,0.0,0.453077919462
 10/15  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060397427,0.0,0.453060397427
 10/15  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080582018,0.0,0.453080582018
 10/15  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081389598,0.0,0.453081389598
 10/15  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081531022,0.0,0.453081531022
 10/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081401508,0.0,0.453081401508
 10/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055421636,0.0,0.453055421636
 10/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072505739,0.0,0.453072505739
 10/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058016304,0.0,0.453058016304
 10/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080613243,0.0,0.453080613243
 10/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068439079,0.0,0.453068439079
 10/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/16  06:00:00,7.2990108912,2.19848747161,0.0474966075888,0.0,0.5500053624,2.2000214496,0.494654594492,0.0415722787638,0.453082315728
 10/16  07:00:00,6.43235834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,1.42620982117,0.973109899108,0.453099922058
 10/16  08:00:00,12.1835887316,2.19848747161,0.0850047367993,0.0,4.9500482616,4.9500482616,0.486163579938,0.0330284998072,0.453135080131
 10/16  09:00:00,12.5555449361,2.19848747161,0.45696094128,0.0,4.9500482616,4.9500482616,0.453127176215,0.0,0.453127176215
 10/16  10:00:00,12.8823816214,2.19848747161,0.783797626548,0.0,4.9500482616,4.9500482616,0.453123806345,0.0,0.453123806345
 10/16  11:00:00,13.2394802945,2.19848747161,1.14089629971,0.0,4.9500482616,4.9500482616,0.453151409334,0.0,0.453151409334
 10/16  12:00:00,12.9655845027,2.19848747161,1.41700587034,0.0,4.9500482616,4.4000428992,0.453173175852,0.0,0.453173175852
 10/16  13:00:00,14.081610636,2.19848747161,1.98302664123,0.0,4.9500482616,4.9500482616,0.453152799763,0.0,0.453152799763
 10/16  14:00:00,13.938933357,2.19848747161,1.84034936223,0.0,4.9500482616,4.9500482616,0.453134432102,0.0,0.453134432102
 10/16  15:00:00,13.8148960718,2.19848747161,1.71631207699,0.0,4.9500482616,4.9500482616,0.453128233089,0.0,0.453128233089
 10/16  16:00:00,13.6414019782,2.19848747161,1.54281798341,0.0,4.9500482616,4.9500482616,0.453154172244,0.0,0.453154172244
 10/16  17:00:00,8.27267533231,2.19848747161,0.574134236703,0.0,2.750026812,2.750026812,0.45312339684,0.0,0.45312339684
 10/16  18:00:00,8.14057969864,2.19848747161,0.172888023566,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/16  19:00:00,8.42730365218,2.19848747161,0.0757786437652,0.0,1.6500160872,2.2000214496,0.453108402271,0.0,0.453108402271
 10/16  20:00:00,7.82220888276,2.19848747161,0.020689236754,0.0,1.1000107248,2.2000214496,0.453083022348,0.0,0.453083022348
 10/16  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453091138543,0.0,0.453091138543
 10/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076413863,0.0,0.453076413863
 10/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064227689,0.0,0.453064227689
 10/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086881753,0.0,0.453086881753
 10/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074820256,0.0,0.453074820256
 10/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071377346,0.0,0.453071377346
 10/17  06:00:00,7.31062397565,2.19848747161,0.0591096920367,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/17  07:00:00,6.43235834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,1.02941155264,0.576332844009,0.453078708631
 10/17  08:00:00,12.3338601517,2.19848747161,0.23527615688,0.0,4.9500482616,4.9500482616,0.453133773859,0.0,0.453133773859
 10/17  09:00:00,12.6977841678,2.19848747161,0.599200172971,0.0,4.9500482616,4.9500482616,0.45311740895,0.0,0.45311740895
 10/17  10:00:00,12.9505184564,2.19848747161,0.851934461597,0.0,4.9500482616,4.9500482616,0.453132020669,0.0,0.453132020669
 10/17  11:00:00,13.1463784732,2.19848747161,1.04779447843,0.0,4.9500482616,4.9500482616,0.453151540457,0.0,0.453151540457
 10/17  12:00:00,12.434275727,2.19848747161,0.885697094559,0.0,4.9500482616,4.4000428992,0.453148378076,0.0,0.453148378076
 10/17  13:00:00,13.3191732711,2.19848747161,1.22058927632,0.0,4.9500482616,4.9500482616,0.453124619792,0.0,0.453124619792
 10/17  14:00:00,13.4260318438,2.19848747161,1.327447849,0.0,4.9500482616,4.9500482616,0.453127579897,0.0,0.453127579897
 10/17  15:00:00,13.260235898,2.19848747161,1.16165190317,0.0,4.9500482616,4.9500482616,0.453120143339,0.0,0.453120143339
 10/17  16:00:00,13.1296530155,2.19848747161,1.03106902067,0.0,4.9500482616,4.9500482616,0.45314064362,0.0,0.45314064362
 10/17  17:00:00,7.97094610452,2.19848747161,0.272405008912,0.0,2.750026812,2.750026812,0.453102076524,0.0,0.453102076524
 10/17  18:00:00,7.98906949934,2.19848747161,0.0213778242659,0.0,1.6500160872,2.2000214496,0.453102881902,0.0,0.453102881902
 10/17  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.453075129179,0.0,0.453075129179
 10/17  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/17  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453063510828,0.0,0.453063510828
 10/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054287152,0.0,0.453054287152
 10/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076996798,0.0,0.453076996798
 10/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064984942,0.0,0.453064984942
 10/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087722391,0.0,0.453087722391
 10/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078276733,0.0,0.453078276733
