Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/18  06:00:00,7.31874747582,2.19848747161,0.0672331922055,0.0,0.5500053624,2.2000214496,0.453078821976,0.0,0.453078821976
 10/18  07:00:00,6.43235834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.98206200095,0.528974592198,0.453087408752
 10/18  08:00:00,12.449839271,2.19848747161,0.35125527618,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/18  09:00:00,13.0411161252,2.19848747161,0.942532130383,0.0,4.9500482616,4.9500482616,0.453130753485,0.0,0.453130753485
 10/18  10:00:00,13.4506334405,2.19848747161,1.35204944573,0.0,4.9500482616,4.9500482616,0.453133188738,0.0,0.453133188738
 10/18  11:00:00,13.5380102968,2.19848747161,1.43942630203,0.0,4.9500482616,4.9500482616,0.453145614349,0.0,0.453145614349
 10/18  12:00:00,12.9069453148,2.19848747161,1.3583666824,0.0,4.9500482616,4.4000428992,0.886290343678,0.0,0.886290343678
 10/18  13:00:00,13.5735490326,2.19848747161,1.47496503775,0.0,4.9500482616,4.9500482616,0.453163803529,0.0,0.453163803529
 10/18  14:00:00,13.4948287649,2.19848747161,1.39624477011,0.0,4.9500482616,4.9500482616,0.453119449253,0.0,0.453119449253
 10/18  15:00:00,13.3452414436,2.19848747161,1.24665744875,0.0,4.9500482616,4.9500482616,0.453113347301,0.0,0.453113347301
 10/18  16:00:00,13.2547657678,2.19848747161,1.15618177297,0.0,4.9500482616,4.9500482616,0.453099778399,0.0,0.453099778399
 10/18  17:00:00,8.11090756105,2.19848747161,0.412366465438,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/18  18:00:00,8.04489640774,2.19848747161,0.0772047326593,0.0,1.6500160872,2.2000214496,0.453075690155,0.0,0.453075690155
 10/18  19:00:00,8.3561731811,2.19848747161,0.00464817268887,0.0,1.6500160872,2.2000214496,0.453078816534,0.0,0.453078816534
 10/18  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453102219523,0.0,0.453102219523
 10/18  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073941344,0.0,0.453073941344
 10/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061616427,0.0,0.453061616427
 10/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084427406,0.0,0.453084427406
 10/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072545826,0.0,0.453072545826
 10/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060630964,0.0,0.453060630964
 10/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060514075,0.0,0.453060514075
 10/19  06:00:00,7.30779267267,2.19848747161,0.0562783890605,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/19  07:00:00,6.43235834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,1.25830369629,0.805218071055,0.453085625233
 10/19  08:00:00,12.1826035706,2.19848747161,0.0840195758298,0.0,4.9500482616,4.9500482616,0.456394384999,0.00325645641867,0.45313792858
 10/19  09:00:00,12.4187320971,2.19848747161,0.320148102273,0.0,4.9500482616,4.9500482616,0.453142126014,0.0,0.453142126014
 10/19  10:00:00,12.7671724658,2.19848747161,0.668588470948,0.0,4.9500482616,4.9500482616,0.453145047586,0.0,0.453145047586
 10/19  11:00:00,13.0172728846,2.19848747161,0.918688889779,0.0,4.9500482616,4.9500482616,0.453148060086,0.0,0.453148060086
 10/19  12:00:00,12.5164009904,2.19848747161,0.967822357974,0.0,4.9500482616,4.4000428992,0.453165601114,0.0,0.453165601114
 10/19  13:00:00,13.4473438863,2.19848747161,1.34875989154,0.0,4.9500482616,4.9500482616,0.453107385141,0.0,0.453107385141
 10/19  14:00:00,13.4984006248,2.19848747161,1.39981662994,0.0,4.9500482616,4.9500482616,0.45309712571,0.0,0.45309712571
 10/19  15:00:00,13.5242666393,2.19848747161,1.42568264449,0.0,4.9500482616,4.9500482616,0.453119546727,0.0,0.453119546727
 10/19  16:00:00,13.4480453263,2.19848747161,1.34946133153,0.0,4.9500482616,4.9500482616,0.453141234703,0.0,0.453141234703
 10/19  17:00:00,8.28490943432,2.19848747161,0.586368338708,0.0,2.750026812,2.750026812,0.453121569888,0.0,0.453121569888
 10/19  18:00:00,8.11087011437,2.19848747161,0.143178439291,0.0,1.6500160872,2.2000214496,0.453110624591,0.0,0.453110624591
 10/19  19:00:00,8.35515116751,2.19848747161,0.0036261590983,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/19  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453103120227,0.0,0.453103120227
 10/19  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453084054832,0.0,0.453084054832
 10/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.452980255545,0.0,0.452980255545
 10/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075978151,0.0,0.453075978151
 10/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064173757,0.0,0.453064173757
 10/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087129651,0.0,0.453087129651
 10/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082530545,0.0,0.453082530545
 10/20  06:00:00,7.28974022429,2.19848747161,0.0382259406808,0.0,0.5500053624,2.2000214496,0.592758101619,0.139677270034,0.453080831585
 10/20  07:00:00,6.43415159342,2.19848747161,0.00179325167906,0.0,1.6500160872,2.2000214496,2.69103870196,2.67103870196,0.02
 10/20  08:00:00,12.1158413828,2.19848747161,0.0172573880158,0.0,4.9500482616,4.9500482616,0.475269317846,0.022137502024,0.453131815822
 10/20  09:00:00,12.2450385064,2.19848747161,0.146454511578,0.0,4.9500482616,4.9500482616,0.455290834226,0.00215235571089,0.453138478515
 10/20  10:00:00,12.6373011673,2.19848747161,0.538717172464,0.0,4.9500482616,4.9500482616,0.453137926662,0.0,0.453137926662
 10/20  11:00:00,12.9147480416,2.19848747161,0.816164046816,0.0,4.9500482616,4.9500482616,0.453153708428,0.0,0.453153708428
 10/20  12:00:00,12.3827685835,2.19848747161,0.834189951123,0.0,4.9500482616,4.4000428992,0.45316450044,0.0,0.45316450044
 10/20  13:00:00,13.2467520264,2.19848747161,1.14816803156,0.0,4.9500482616,4.9500482616,0.453155671388,0.0,0.453155671388
 10/20  14:00:00,13.4075208029,2.19848747161,1.30893680808,0.0,4.9500482616,4.9500482616,0.4531432691,0.0,0.4531432691
 10/20  15:00:00,13.459494513,2.19848747161,1.36091051822,0.0,4.9500482616,4.9500482616,0.453105626592,0.0,0.453105626592
 10/20  16:00:00,13.372306462,2.19848747161,1.27372246717,0.0,4.9500482616,4.9500482616,0.453146947601,0.0,0.453146947601
 10/20  17:00:00,8.12715296676,2.19848747161,0.428611871149,0.0,2.750026812,2.750026812,0.453124458508,0.0,0.453124458508
 10/20  18:00:00,8.00612473944,2.19848747161,0.0384330643639,0.0,1.6500160872,2.2000214496,0.453114808051,0.0,0.453114808051
 10/20  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.453102430086,0.0,0.453102430086
 10/20  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/20  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453097247124,0.0,0.453097247124
 10/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085934893,0.0,0.453085934893
 10/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074142653,0.0,0.453074142653
 10/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062386506,0.0,0.453062386506
 10/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085463094,0.0,0.453085463094
 10/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307377445,0.0,0.45307377445
 10/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  06:00:00,7.314461985,2.19848747161,0.0629477013932,0.0,0.5500053624,2.2000214496,0.453075386568,0.0,0.453075386568
 10/21  07:00:00,5.33234761694,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,1.22964877451,0.77656058505,0.453088189459
 10/21  08:00:00,6.60924614625,2.19848747161,0.0107157754375,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 10/21  09:00:00,6.71010388903,2.19848747161,0.111573518218,0.0,1.6500160872,2.750026812,0.45311282679,0.0,0.45311282679
 10/21  10:00:00,6.8912495397,2.19848747161,0.292719168894,0.0,1.6500160872,2.750026812,0.453109441123,0.0,0.453109441123
 10/21  11:00:00,7.05982225847,2.19848747161,0.461291887659,0.0,1.6500160872,2.750026812,0.453105041529,0.0,0.453105041529
 10/21  12:00:00,5.48239219901,2.19848747161,0.533877915402,0.0,0.8250080436,1.9250187684,0.453107416256,0.0,0.453107416256
 10/21  13:00:00,5.5976788619,2.19848747161,0.649164578286,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/21  14:00:00,5.67965638467,2.19848747161,0.731142101062,0.0,0.8250080436,1.9250187684,0.45307064626,0.0,0.45307064626
 10/21  15:00:00,5.66712639565,2.19848747161,0.718612112042,0.0,0.8250080436,1.9250187684,0.453100122822,0.0,0.453100122822
 10/21  16:00:00,5.50705200397,2.19848747161,0.558537720365,0.0,0.8250080436,1.9250187684,0.453101461682,0.0,0.453101461682
 10/21  17:00:00,4.35277342449,2.19848747161,0.229267184477,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092361605,0.0,0.453092361605
 10/21  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092879051,0.0,0.453092879051
 10/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081315911,0.0,0.453081315911
 10/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072430573,0.0,0.453072430573
 10/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060705915,0.0,0.453060705915
 10/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079349091,0.0,0.453079349091
 10/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063050416,0.0,0.453063050416
 10/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086381122,0.0,0.453086381122
 10/22  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074026523,0.0,0.453074026523
 10/22  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307621161,0.0,0.45307621161
 10/22  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086435044,0.0,0.453086435044
 10/22  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089782415,0.0,0.453089782415
 10/22  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076285044,0.0,0.453076285044
 10/22  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059813899,0.0,0.453059813899
 10/22  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081042471,0.0,0.453081042471
 10/22  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082029362,0.0,0.453082029362
 10/22  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082742542,0.0,0.453082742542
 10/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083165822,0.0,0.453083165822
 10/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057934349,0.0,0.453057934349
 10/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530755848,0.0,0.4530755848
 10/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061708462,0.0,0.453061708462
 10/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530850246,0.0,0.4530850246
 10/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073526931,0.0,0.453073526931
 10/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/23  06:00:00,7.26767790499,2.19848747161,0.0161636213806,0.0,0.5500053624,2.2000214496,1.74759392502,1.29450522763,0.453088697393
 10/23  07:00:00,6.81619167508,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,5.43722097829,4.98411288614,0.453108092144
 10/23  08:00:00,12.1041334824,2.19848747161,0.00554948761973,0.0,4.9500482616,4.9500482616,0.675383551803,0.222246936439,0.453136615364
 10/23  09:00:00,12.1196007427,2.19848747161,0.0210167479396,0.0,4.9500482616,4.9500482616,0.455034589156,0.00189865753842,0.453135931618
 10/23  10:00:00,12.3527692576,2.19848747161,0.254185262796,0.0,4.9500482616,4.9500482616,0.453138386146,0.0,0.453138386146
 10/23  11:00:00,12.512512062,2.19848747161,0.413928067147,0.0,4.9500482616,4.9500482616,0.453155762549,0.0,0.453155762549
 10/23  12:00:00,11.9993221952,2.19848747161,0.450743562823,0.0,4.9500482616,4.4000428992,0.453167275265,0.0,0.453167275265
 10/23  13:00:00,12.7613583066,2.19848747161,0.662774311814,0.0,4.9500482616,4.9500482616,0.453163835803,0.0,0.453163835803
 10/23  14:00:00,12.8192409455,2.19848747161,0.720656950736,0.0,4.9500482616,4.9500482616,0.453091904878,0.0,0.453091904878
 10/23  15:00:00,12.910766988,2.19848747161,0.812182993185,0.0,4.9500482616,4.9500482616,0.453116434826,0.0,0.453116434826
 10/23  16:00:00,12.7913991207,2.19848747161,0.692815125925,0.0,4.9500482616,4.9500482616,0.453140477835,0.0,0.453140477835
 10/23  17:00:00,7.82648863018,2.19848747161,0.12794753457,0.0,2.750026812,2.750026812,0.461182067099,0.00805947673014,0.453122590369
 10/23  18:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.475806088143,0.0226932329252,0.453112855218
 10/23  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/23  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.733180339614,0.28008868216,0.453091657454
 10/23  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,1.01760712449,0.564538855804,0.453068268687
 10/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057284176,0.0,0.453057284176
 10/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080616329,0.0,0.453080616329
 10/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069210148,0.0,0.453069210148
 10/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057769306,0.0,0.453057769306
 10/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088529281,0.0,0.453088529281
 10/24  06:00:00,7.27140331301,2.19848747161,0.0198890294011,0.0,0.5500053624,2.2000214496,1.37923594005,0.926148566807,0.453087373244
 10/24  07:00:00,6.81619167508,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,4.70138671355,4.68138671355,0.02
 10/24  08:00:00,12.1081688289,2.19848747161,0.00958483411891,0.0,4.9500482616,4.9500482616,0.581734472333,0.12862363714,0.453110835193
 10/24  09:00:00,12.1001909003,2.19848747161,0.00160690553581,0.0,4.9500482616,4.9500482616,0.453141182918,0.0,0.453141182918
 10/24  10:00:00,12.1328032601,2.19848747161,0.0342192653348,0.0,4.9500482616,4.9500482616,0.453140017149,0.0,0.453140017149
 10/24  11:00:00,12.2920689861,2.19848747161,0.19348499129,0.0,4.9500482616,4.9500482616,0.453154114762,0.0,0.453154114762
 10/24  12:00:00,11.7143854657,2.19848747161,0.165806833244,0.0,4.9500482616,4.4000428992,0.453160149693,0.0,0.453160149693
 10/24  13:00:00,12.4919337457,2.19848747161,0.393349750888,0.0,4.9500482616,4.9500482616,0.886265904581,0.0,0.886265904581
 10/24  14:00:00,12.4844942586,2.19848747161,0.385910263772,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/24  15:00:00,12.4687531174,2.19848747161,0.370169122596,0.0,4.9500482616,4.9500482616,0.453132046725,0.0,0.453132046725
 10/24  16:00:00,12.3981367075,2.19848747161,0.299552712675,0.0,4.9500482616,4.9500482616,0.453142870515,0.0,0.453142870515
 10/24  17:00:00,7.69854109561,2.19848747161,0.0,0.0,2.750026812,2.750026812,0.485008009174,0.0318800798914,0.453127929282
 10/24  18:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.459606538184,0.00650243213036,0.453104106054
 10/24  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.453092384433,0.0,0.453092384433
 10/24  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.513348457197,0.0602519536025,0.453096503595
 10/24  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.284470788112,0.264470788112,0.02
 10/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082991158,0.0,0.453082991158
 10/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071528101,0.0,0.453071528101
 10/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060141842,0.0,0.453060141842
 10/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083671322,0.0,0.453083671322
 10/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072364072,0.0,0.453072364072
 10/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/25  06:00:00,7.2708989998,2.19848747161,0.0193847161893,0.0,0.5500053624,2.2000214496,1.07560449052,0.622516681108,0.453087809415
 10/25  07:00:00,6.81747505712,2.19848747161,0.00128338204451,0.0,1.6500160872,2.2000214496,3.30327152348,2.85016371273,0.453107810752
 10/25  08:00:00,12.1163113616,2.19848747161,0.0177273667563,0.0,4.9500482616,4.9500482616,0.467342498342,0.0142051222897,0.453137376053
 10/25  09:00:00,12.1580609823,2.19848747161,0.0594769874912,0.0,4.9500482616,4.9500482616,0.453137800761,0.0,0.453137800761
 10/25  10:00:00,12.4334260764,2.19848747161,0.334842081579,0.0,4.9500482616,4.9500482616,0.453141390622,0.0,0.453141390622
 10/25  11:00:00,12.7651925934,2.19848747161,0.666608598625,0.0,4.9500482616,4.9500482616,0.453155091723,0.0,0.453155091723
 10/25  12:00:00,12.3698386122,2.19848747161,0.821259979787,0.0,4.9500482616,4.4000428992,0.453173064662,0.0,0.453173064662
 10/25  13:00:00,13.3343554475,2.19848747161,1.2357714527,0.0,4.9500482616,4.9500482616,0.453170888263,0.0,0.453170888263
 10/25  14:00:00,13.5973624385,2.19848747161,1.49877844372,0.0,4.9500482616,4.9500482616,0.453099636425,0.0,0.453099636425
 10/25  15:00:00,13.5824296604,2.19848747161,1.48384566557,0.0,4.9500482616,4.9500482616,0.453125597532,0.0,0.453125597532
 10/25  16:00:00,13.3317731375,2.19848747161,1.23318914272,0.0,4.9500482616,4.9500482616,0.45314587659,0.0,0.45314587659
 10/25  17:00:00,8.04989774266,2.19848747161,0.351356647045,0.0,2.750026812,2.750026812,0.453121411448,0.0,0.453121411448
 10/25  18:00:00,8.3632150654,2.19848747161,0.011690056986,0.0,1.6500160872,2.2000214496,0.453109269555,0.0,0.453109269555
 10/25  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/25  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453103580322,0.0,0.453103580322
 10/25  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453081563804,0.0,0.453081563804
 10/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069403993,0.0,0.453069403993
 10/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058068146,0.0,0.453058068146
 10/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081711251,0.0,0.453081711251
 10/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070496437,0.0,0.453070496437
 10/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064676406,0.0,0.453064676406
 10/26  06:00:00,7.29061762819,2.19848747161,0.0391033445818,0.0,0.5500053624,2.2000214496,0.592572410298,0.139507765272,0.453064645026
 10/26  07:00:00,6.82050401595,2.19848747161,0.00431234087099,0.0,1.6500160872,2.2000214496,1.84747931281,1.82747931281,0.02
 10/26  08:00:00,12.1191568565,2.19848747161,0.0205728617384,0.0,4.9500482616,4.9500482616,0.473273728934,0.0201599925332,0.453113736401
 10/26  09:00:00,12.1087169918,2.19848747161,0.010132997002,0.0,4.9500482616,4.9500482616,0.453143301131,0.0,0.453143301131
 10/26  10:00:00,12.1815891347,2.19848747161,0.083005139871,0.0,4.9500482616,4.9500482616,0.453134573144,0.0,0.453134573144
 10/26  11:00:00,12.3752663425,2.19848747161,0.276682347688,0.0,4.9500482616,4.9500482616,0.45314123076,0.0,0.45314123076
 10/26  12:00:00,11.9117073607,2.19848747161,0.363128728329,0.0,4.9500482616,4.4000428992,0.453144716833,0.0,0.453144716833
 10/26  13:00:00,13.0887387279,2.19848747161,0.990154733136,0.0,4.9500482616,4.9500482616,0.88631039342,0.0,0.88631039342
 10/26  14:00:00,13.1311104519,2.19848747161,1.0325264571,0.0,4.9500482616,4.9500482616,0.453129237804,0.0,0.453129237804
 10/26  15:00:00,13.1235387681,2.19848747161,1.02495477331,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/26  16:00:00,13.0808912205,2.19848747161,0.982307225697,0.0,4.9500482616,4.9500482616,0.453132582531,0.0,0.453132582531
 10/26  17:00:00,7.88086970873,2.19848747161,0.182328613117,0.0,2.750026812,2.750026812,0.453144607179,0.0,0.453144607179
 10/26  18:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.453115284116,0.0,0.453115284116
 10/26  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.453075993205,0.0,0.453075993205
 10/26  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453079450647,0.0,0.453079450647
 10/26  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074425716,0.0,0.453074425716
 10/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306286405,0.0,0.45306286405
 10/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086533379,0.0,0.453086533379
 10/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075431233,0.0,0.453075431233
 10/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064298961,0.0,0.453064298961
 10/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065379025,0.0,0.453065379025
 10/27  06:00:00,7.31920607378,2.19848747161,0.0676917901732,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/27  07:00:00,6.81619167508,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,1.22781603146,0.774723450869,0.453092580596
 10/27  08:00:00,12.160881019,2.19848747161,0.0622970241629,0.0,4.9500482616,4.9500482616,0.45311227097,0.0,0.45311227097
 10/27  09:00:00,12.1678683424,2.19848747161,0.0692843475979,0.0,4.9500482616,4.9500482616,0.453139457316,0.0,0.453139457316
 10/27  10:00:00,12.4480806506,2.19848747161,0.349496655762,0.0,4.9500482616,4.9500482616,0.453122929269,0.0,0.453122929269
 10/27  11:00:00,12.9445210628,2.19848747161,0.845937067948,0.0,4.9500482616,4.9500482616,0.453153429075,0.0,0.453153429075
 10/27  12:00:00,12.5369294175,2.19848747161,0.988350785139,0.0,4.9500482616,4.4000428992,0.453163992881,0.0,0.453163992881
 10/27  13:00:00,13.7653466888,2.19848747161,1.66676269402,0.0,4.9500482616,4.9500482616,0.453166088721,0.0,0.453166088721
 10/27  14:00:00,13.9133460496,2.19848747161,1.81476205476,0.0,4.9500482616,4.9500482616,0.453136580668,0.0,0.453136580668
 10/27  15:00:00,13.7641472623,2.19848747161,1.66556326751,0.0,4.9500482616,4.9500482616,0.453137543105,0.0,0.453137543105
 10/27  16:00:00,13.6051358331,2.19848747161,1.50655183833,0.0,4.9500482616,4.9500482616,0.453151234527,0.0,0.453151234527
 10/27  17:00:00,8.24561573159,2.19848747161,0.547074635984,0.0,2.750026812,2.750026812,0.453125491304,0.0,0.453125491304
 10/27  18:00:00,8.42069260665,2.19848747161,0.0691675982397,0.0,1.6500160872,2.2000214496,0.453104757235,0.0,0.453104757235
 10/27  19:00:00,8.38480559542,2.19848747161,0.0332805870056,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/27  20:00:00,7.80725347825,2.19848747161,0.00573383224442,0.0,1.1000107248,2.2000214496,0.453099716745,0.0,0.453099716745
 10/27  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453083935721,0.0,0.453083935721
 10/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074787153,0.0,0.453074787153
 10/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063652687,0.0,0.453063652687
 10/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308747158,0.0,0.45308747158
 10/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076470558,0.0,0.453076470558
 10/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068041326,0.0,0.453068041326
 10/28  06:00:00,7.30454284677,2.19848747161,0.0530285631572,0.0,0.5500053624,2.2000214496,0.453070085568,0.0,0.453070085568
 10/28  07:00:00,5.71618095028,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,0.700857416247,0.680857416247,0.02
 10/28  08:00:00,6.61555300399,2.19848747161,0.0170226331764,0.0,1.6500160872,2.750026812,0.45309086821,0.0,0.45309086821
 10/28  09:00:00,6.78558501401,2.19848747161,0.187054643202,0.0,1.6500160872,2.750026812,0.453106606424,0.0,0.453106606424
 10/28  10:00:00,6.97978172413,2.19848747161,0.381251353324,0.0,1.6500160872,2.750026812,0.453112526275,0.0,0.453112526275
 10/28  11:00:00,7.07284563397,2.19848747161,0.474315263161,0.0,1.6500160872,2.750026812,0.453110540449,0.0,0.453110540449
 10/28  12:00:00,5.35245381408,2.19848747161,0.403939530475,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/28  13:00:00,5.32313802552,2.19848747161,0.374623741911,0.0,0.8250080436,1.9250187684,0.453080786036,0.0,0.453080786036
 10/28  14:00:00,5.2679686345,2.19848747161,0.319454350893,0.0,0.8250080436,1.9250187684,0.453084986512,0.0,0.453084986512
 10/28  15:00:00,5.23926493857,2.19848747161,0.290750654955,0.0,0.8250080436,1.9250187684,0.453096092151,0.0,0.453096092151
 10/28  16:00:00,5.10760746525,2.19848747161,0.159093181642,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/28  17:00:00,4.13279237491,2.19848747161,0.00928613489572,0.0,0.2750026812,1.6500160872,0.453089520141,0.0,0.453089520141
 10/28  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082650102,0.0,0.453082650102
 10/28  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091618003,0.0,0.453091618003
 10/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060114919,0.0,0.453060114919
 10/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084929416,0.0,0.453084929416
 10/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073920848,0.0,0.453073920848
 10/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057809887,0.0,0.453057809887
 10/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076369362,0.0,0.453076369362
 10/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067996795,0.0,0.453067996795
 10/29  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054506791,0.0,0.453054506791
 10/29  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074443521,0.0,0.453074443521
 10/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085228282,0.0,0.453085228282
 10/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084945363,0.0,0.453084945363
 10/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082557933,0.0,0.453082557933
 10/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080594467,0.0,0.453080594467
 10/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077283908,0.0,0.453077283908
 10/29  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084662151,0.0,0.453084662151
 10/29  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085648496,0.0,0.453085648496
 10/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088088716,0.0,0.453088088716
 10/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079339955,0.0,0.453079339955
 10/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063578142,0.0,0.453063578142
 10/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085772947,0.0,0.453085772947
 10/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074965911,0.0,0.453074965911
 10/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064130778,0.0,0.453064130778
 10/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/30  06:00:00,7.27336878495,2.19848747161,0.0218545013352,0.0,0.5500053624,2.2000214496,1.38693371879,0.933866623646,0.45306709514
 10/30  07:00:00,6.81619167508,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,2.55323930735,2.10012991864,0.453109388709
 10/30  08:00:00,12.1201508836,2.19848747161,0.0215668888125,0.0,4.9500482616,4.9500482616,0.453132636337,0.0,0.453132636337
 10/30  09:00:00,12.1025570878,2.19848747161,0.00397309297007,0.0,4.9500482616,4.9500482616,0.45314467365,0.0,0.45314467365
 10/30  10:00:00,12.2062204468,2.19848747161,0.107636451994,0.0,4.9500482616,4.9500482616,0.453140131741,0.0,0.453140131741
 10/30  11:00:00,12.3335485767,2.19848747161,0.234964581888,0.0,4.9500482616,4.9500482616,0.453148541395,0.0,0.453148541395
 10/30  12:00:00,11.8387497709,2.19848747161,0.290171138451,0.0,4.9500482616,4.4000428992,0.453166847252,0.0,0.453166847252
 10/30  13:00:00,12.4730148815,2.19848747161,0.374430886707,0.0,4.9500482616,4.9500482616,0.453146240616,0.0,0.453146240616
 10/30  14:00:00,12.5266097772,2.19848747161,0.428025782342,0.0,4.9500482616,4.9500482616,0.453129754828,0.0,0.453129754828
 10/30  15:00:00,12.598879598,2.19848747161,0.500295603186,0.0,4.9500482616,4.9500482616,0.45313185596,0.0,0.45313185596
 10/30  16:00:00,12.5119447504,2.19848747161,0.413360755576,0.0,4.9500482616,4.9500482616,0.453153797291,0.0,0.453153797291
 10/30  17:00:00,8.10540993585,2.19848747161,0.0230355069056,0.0,2.750026812,2.750026812,0.471587115811,0.0184683754974,0.453118740314
 10/30  18:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.463762258971,0.0106661150125,0.453096143959
 10/30  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/30  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453092236012,0.0,0.453092236012
 10/30  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.636948700131,0.183858692254,0.453090007877
 10/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059921631,0.0,0.453059921631
 10/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084008278,0.0,0.453084008278
 10/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073303096,0.0,0.453073303096
 10/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062564468,0.0,0.453062564468
 10/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057313783,0.0,0.453057313783
 10/31  06:00:00,7.29633006791,2.19848747161,0.0448157842975,0.0,0.5500053624,2.2000214496,0.502912795105,0.0498547597803,0.453058035325
 10/31  07:00:00,6.81619167508,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.682102615142,0.662102615142,0.02
 10/31  08:00:00,12.1318796981,2.19848747161,0.0332957033347,0.0,4.9500482616,4.9500482616,0.487242983009,0.0341119067089,0.4531310763
 10/31  09:00:00,12.2616357232,2.19848747161,0.163051728345,0.0,4.9500482616,4.9500482616,0.453141561969,0.0,0.453141561969
 10/31  10:00:00,12.4445163448,2.19848747161,0.345932350029,0.0,4.9500482616,4.9500482616,0.453150074367,0.0,0.453150074367
 10/31  11:00:00,12.6090316939,2.19848747161,0.51044769912,0.0,4.9500482616,4.9500482616,0.453145353071,0.0,0.453145353071
 10/31  12:00:00,12.0250056185,2.19848747161,0.476426986063,0.0,4.9500482616,4.4000428992,0.453152133208,0.0,0.453152133208
 10/31  13:00:00,12.8071045819,2.19848747161,0.708520587051,0.0,4.9500482616,4.9500482616,0.886332569717,0.0,0.886332569717
 10/31  14:00:00,12.8976205112,2.19848747161,0.799036516401,0.0,4.9500482616,4.9500482616,0.453117739282,0.0,0.453117739282
 10/31  15:00:00,12.976663943,2.19848747161,0.87807994818,0.0,4.9500482616,4.9500482616,0.453119110036,0.0,0.453119110036
 10/31  16:00:00,12.8979699137,2.19848747161,0.799385918883,0.0,4.9500482616,4.9500482616,0.453154232635,0.0,0.453154232635
 10/31  17:00:00,8.27009244864,2.19848747161,0.187718019701,0.0,2.750026812,2.750026812,0.0297828794018,0.00978287940184,0.02
 10/31  18:00:00,8.35390743769,2.19848747161,0.00238242927927,0.0,1.6500160872,2.2000214496,0.467987405156,0.0148771994687,0.453110205687
 10/31  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.453101670931,0.0,0.453101670931
 10/31  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453106673793,0.0,0.453106673793
 10/31  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066584993,0.0,0.453066584993
 10/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305426729,0.0,0.45305426729
 10/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078549911,0.0,0.453078549911
 11/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067925473,0.0,0.453067925473
 11/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057276974,0.0,0.453057276974
 11/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057427325,0.0,0.453057427325
 11/01  06:00:00,7.28204422623,2.19848747161,0.0305299426241,0.0,0.5500053624,2.2000214496,0.309182310584,0.289182310584,0.02
 11/01  07:00:00,7.20243135035,2.19848747161,0.00240634193629,0.0,1.6500160872,2.2000214496,2.37970489863,1.92659501279,0.453109885847
 11/01  08:00:00,12.1192003723,2.19848747161,0.0206163774752,0.0,4.9500482616,4.9500482616,0.473772120139,0.0206425872123,0.453129532927
 11/01  09:00:00,12.1387909462,2.19848747161,0.0402069513849,0.0,4.9500482616,4.9500482616,0.453139400949,0.0,0.453139400949
 11/01  10:00:00,12.339584079,2.19848747161,0.241000084152,0.0,4.9500482616,4.9500482616,0.453146353406,0.0,0.453146353406
 11/01  11:00:00,12.4788319831,2.19848747161,0.380247988305,0.0,4.9500482616,4.9500482616,0.453155936471,0.0,0.453155936471
 11/01  12:00:00,11.9595942836,2.19848747161,0.411015651164,0.0,4.9500482616,4.4000428992,0.453166011371,0.0,0.453166011371
 11/01  13:00:00,12.6371593244,2.19848747161,0.53857532961,0.0,4.9500482616,4.9500482616,0.453128159075,0.0,0.453128159075
 11/01  14:00:00,12.7639121206,2.19848747161,0.665328125831,0.0,4.9500482616,4.9500482616,0.453137487568,0.0,0.453137487568
 11/01  15:00:00,12.8501248948,2.19848747161,0.751540900015,0.0,4.9500482616,4.9500482616,0.453113484004,0.0,0.453113484004
 11/01  16:00:00,12.7119867526,2.19848747161,0.613402757763,0.0,4.9500482616,4.9500482616,0.453149621997,0.0,0.453149621997
 11/01  17:00:00,8.16015935193,2.19848747161,0.0777849229892,0.0,2.750026812,2.750026812,0.467408211822,0.0142864176682,0.453121794154
 11/01  18:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.456681202226,0.00357551753782,0.453105684689
 11/01  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.453077206164,0.0,0.453077206164
 11/01  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/01  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.45307688373,0.0,0.45307688373
 11/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067101977,0.0,0.453067101977
 11/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056435931,0.0,0.453056435931
 11/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080850121,0.0,0.453080850121
 11/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070329613,0.0,0.453070329613
 11/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059786252,0.0,0.453059786252
 11/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/02  06:00:00,7.32005560974,2.19848747161,0.0685413261334,0.0,0.5500053624,2.2000214496,0.453063205348,0.0,0.453063205348
 11/02  07:00:00,7.20002500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,1.04672896544,0.593622533225,0.453106432215
 11/02  08:00:00,12.1643728969,2.19848747161,0.0657889021241,0.0,4.9500482616,4.9500482616,0.453121908102,0.0,0.453121908102
 11/02  09:00:00,12.3691510283,2.19848747161,0.270567033497,0.0,4.9500482616,4.9500482616,0.4531448742,0.0,0.4531448742
 11/02  10:00:00,12.7966644817,2.19848747161,0.698080486848,0.0,4.9500482616,4.9500482616,0.453142179409,0.0,0.453142179409
 11/02  11:00:00,13.0744973885,2.19848747161,0.975913393717,0.0,4.9500482616,4.9500482616,0.453152581067,0.0,0.453152581067
 11/02  12:00:00,12.5152641814,2.19848747161,0.966685548946,0.0,4.9500482616,4.4000428992,0.453173122274,0.0,0.453173122274
 11/02  13:00:00,13.4792393263,2.19848747161,1.38065533152,0.0,4.9500482616,4.9500482616,0.453154351643,0.0,0.453154351643
 11/02  14:00:00,13.4654769971,2.19848747161,1.36689300226,0.0,4.9500482616,4.9500482616,0.453140696328,0.0,0.453140696328
 11/02  15:00:00,13.3352868345,2.19848747161,1.23670283965,0.0,4.9500482616,4.9500482616,0.45313455678,0.0,0.45313455678
 11/02  16:00:00,13.0366016142,2.19848747161,0.938017619395,0.0,4.9500482616,4.9500482616,0.453146955024,0.0,0.453146955024
 11/02  17:00:00,8.20400262936,2.19848747161,0.121628200412,0.0,2.750026812,2.750026812,0.460365207023,0.00724854773365,0.45311665929
 11/02  18:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.456400082682,0.00328887012138,0.453111212561
 11/02  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/02  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453106632911,0.0,0.453106632911
 11/02  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453087541674,0.0,0.453087541674
 11/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530774338,0.0,0.4530774338
 11/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065534394,0.0,0.453065534394
 11/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055079263,0.0,0.453055079263
 11/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079656166,0.0,0.453079656166
 11/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074874525,0.0,0.453074874525
 11/03  06:00:00,7.29147177514,2.19848747161,0.0399574915341,0.0,0.5500053624,2.2000214496,0.605317189876,0.152241191832,0.453075998045
 11/03  07:00:00,7.20002500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,1.18486876858,1.16486876858,0.02
 11/03  08:00:00,12.1239751558,2.19848747161,0.0253911609555,0.0,4.9500482616,4.9500482616,0.475115711106,0.0219863532913,0.453129357815
 11/03  09:00:00,12.1844699193,2.19848747161,0.0858859244909,0.0,4.9500482616,4.9500482616,0.453140523196,0.0,0.453140523196
 11/03  10:00:00,12.3827441024,2.19848747161,0.284160107571,0.0,4.9500482616,4.9500482616,0.453145229128,0.0,0.453145229128
 11/03  11:00:00,12.5358367622,2.19848747161,0.437252767369,0.0,4.9500482616,4.9500482616,0.453138462322,0.0,0.453138462322
 11/03  12:00:00,11.8129654473,2.19848747161,0.264386814939,0.0,4.9500482616,4.4000428992,0.886282653118,0.0,0.886282653118
 11/03  13:00:00,12.7878624524,2.19848747161,0.689278457568,0.0,4.9500482616,4.9500482616,0.45316789365,0.0,0.45316789365
 11/03  14:00:00,13.0192417271,2.19848747161,0.920657732275,0.0,4.9500482616,4.9500482616,0.453097257251,0.0,0.453097257251
 11/03  15:00:00,13.0789670989,2.19848747161,0.980383104125,0.0,4.9500482616,4.9500482616,0.45312691584,0.0,0.45312691584
 11/03  16:00:00,12.9852599881,2.19848747161,0.886675993316,0.0,4.9500482616,4.9500482616,0.453151004135,0.0,0.453151004135
 11/03  17:00:00,8.24157406004,2.19848747161,0.159199631097,0.0,2.750026812,2.750026812,0.46076329446,0.00764332162051,0.45311997284
 11/03  18:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.0350223305006,0.0150223305006,0.02
 11/03  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.453096452889,0.0,0.453096452889
 11/03  20:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453100705145,0.0,0.453100705145
 11/03  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453070154018,0.0,0.453070154018
 11/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305709669,0.0,0.45305709669
 11/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081675641,0.0,0.453081675641
 11/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071369867,0.0,0.453071369867
 11/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061030558,0.0,0.453061030558
 11/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059948245,0.0,0.453059948245
 11/04  06:00:00,7.27915507624,2.19848747161,0.0276407926306,0.0,0.5500053624,2.2000214496,0.467082515694,0.447082515694,0.02
 11/04  07:00:00,6.10001428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,4.61469462236,4.1616312159,0.453063406459
 11/04  08:00:00,6.59922041294,2.19848747161,0.000690042127584,0.0,1.6500160872,2.750026812,1.79941492853,1.34631521584,0.453099712694
 11/04  09:00:00,6.60089840337,2.19848747161,0.00236803256459,0.0,1.6500160872,2.750026812,0.66640978872,0.213294047345,0.453115741375
 11/04  10:00:00,6.60010811347,2.19848747161,0.00157774266012,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 11/04  11:00:00,6.70437176301,2.19848747161,0.105841392203,0.0,1.6500160872,2.750026812,0.453118064032,0.0,0.453118064032
 11/04  12:00:00,5.11687322961,2.19848747161,0.168358946004,0.0,0.8250080436,1.9250187684,0.453114731948,0.0,0.453114731948
 11/04  13:00:00,5.16348473878,2.19848747161,0.214970455165,0.0,0.8250080436,1.9250187684,0.453101558896,0.0,0.453101558896
 11/04  14:00:00,5.1580009312,2.19848747161,0.209486647593,0.0,0.8250080436,1.9250187684,0.453102818355,0.0,0.453102818355
 11/04  15:00:00,5.0802539944,2.19848747161,0.131739710789,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 11/04  16:00:00,4.97984015119,2.19848747161,0.0313258675822,0.0,0.8250080436,1.9250187684,0.453093000114,0.0,0.453093000114
 11/04  17:00:00,4.50733957334,2.19848747161,0.0,0.0,0.2750026812,1.6500160872,0.615572243456,0.162478608153,0.453093635303
 11/04  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083353475,0.0,0.453083353475
 11/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063452966,0.0,0.453063452966
 11/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069088825,0.0,0.453069088825
 11/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305661513,0.0,0.45305661513
 11/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079422183,0.0,0.453079422183
 11/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064126502,0.0,0.453064126502
 11/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083274828,0.0,0.453083274828
 11/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080843814,0.0,0.453080843814
 11/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
