Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083075547,0.0,0.453083075547
 11/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080764121,0.0,0.453080764121
 11/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062765721,0.0,0.453062765721
 11/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088195172,0.0,0.453088195172
 11/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081031401,0.0,0.453081031401
 11/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088399095,0.0,0.453088399095
 11/23  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073891126,0.0,0.453073891126
 11/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058809818,0.0,0.453058809818
 11/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085768419,0.0,0.453085768419
 11/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076516509,0.0,0.453076516509
 11/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064819308,0.0,0.453064819308
 11/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056601893,0.0,0.453056601893
 11/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083543914,0.0,0.453083543914
 11/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307524152,0.0,0.45307524152
 11/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/24  07:00:00,6.89251359402,2.19848747161,0.0248326437466,0.0,0.5500053624,2.2000214496,1.53666979082,1.08358651724,0.453083273585
 11/24  08:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,1.62705526977,1.17395723618,0.453098033589
 11/24  09:00:00,12.1433826926,2.19848747161,0.0447986978357,0.0,4.9500482616,4.9500482616,0.453124168057,0.0,0.453124168057
 11/24  10:00:00,12.0992932578,2.19848747161,0.000709262966354,0.0,4.9500482616,4.9500482616,0.453130793465,0.0,0.453130793465
 11/24  11:00:00,12.1200090735,2.19848747161,0.0214250786797,0.0,4.9500482616,4.9500482616,0.453109730542,0.0,0.453109730542
 11/24  12:00:00,12.2005861129,2.19848747161,0.102002118078,0.0,4.9500482616,4.9500482616,0.453150791634,0.0,0.453150791634
 11/24  13:00:00,11.6427558096,2.19848747161,0.0941771772011,0.0,4.9500482616,4.4000428992,0.453160408316,0.0,0.453160408316
 11/24  14:00:00,12.5665096091,2.19848747161,0.467925614338,0.0,4.9500482616,4.9500482616,0.453159892224,0.0,0.453159892224
 11/24  15:00:00,12.6995068247,2.19848747161,0.600922829864,0.0,4.9500482616,4.9500482616,0.453114758068,0.0,0.453114758068
 11/24  16:00:00,12.6759878295,2.19848747161,0.577403834661,0.0,4.9500482616,4.9500482616,0.453128503411,0.0,0.453128503411
 11/24  17:00:00,13.7523984079,2.19848747161,0.502314413106,0.0,4.9500482616,4.9500482616,0.453140846011,0.0,0.453140846011
 11/24  18:00:00,10.0015410956,2.19848747161,0.0,0.0,2.750026812,2.750026812,0.480847348227,0.0277216033084,0.453125744919
 11/24  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.520501120674,0.0674071717122,0.453093948962
 11/24  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.453103542894,0.0,0.453103542894
 11/24  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453075179708,0.0,0.453075179708
 11/24  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066616086,0.0,0.453066616086
 11/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058208896,0.0,0.453058208896
 11/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308526404,0.0,0.45308526404
 11/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077062977,0.0,0.453077062977
 11/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068847215,0.0,0.453068847215
 11/25  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  07:00:00,6.93716853631,2.19848747161,0.0694875860371,0.0,0.5500053624,2.2000214496,0.513834731716,0.0607454571662,0.45308927455
 11/25  08:00:00,4.94851428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,1.07075783753,0.617666981107,0.453090856428
 11/25  09:00:00,6.60357763055,2.19848747161,0.0050472597349,0.0,1.6500160872,2.750026812,0.453110571563,0.0,0.453110571563
 11/25  10:00:00,6.60110702493,2.19848747161,0.0025766541235,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 11/25  11:00:00,6.61385032018,2.19848747161,0.0153199493738,0.0,1.6500160872,2.750026812,0.453118001197,0.0,0.453118001197
 11/25  12:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,0.453121082505,0.0,0.453121082505
 11/25  13:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,0.465417066252,0.0123078974203,0.453109168832
 11/25  14:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,0.453087780578,0.0,0.453087780578
 11/25  15:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 11/25  16:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,0.453091166852,0.0,0.453091166852
 11/25  17:00:00,6.10001428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,0.576782476079,0.123674505221,0.453107970858
 11/25  18:00:00,6.42650624001,2.19848747161,0.0,0.0,0.2750026812,1.6500160872,0.737260784551,0.284203145781,0.453057638771
 11/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060270092,0.0,0.453060270092
 11/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062909449,0.0,0.453062909449
 11/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068938792,0.0,0.453068938792
 11/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306026663,0.0,0.45306026663
 11/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080995318,0.0,0.453080995318
 11/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067488511,0.0,0.453067488511
 11/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053940951,0.0,0.453053940951
 11/26  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087743942,0.0,0.453087743942
 11/26  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072436294,0.0,0.453072436294
 11/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077607344,0.0,0.453077607344
 11/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079969066,0.0,0.453079969066
 11/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092094248,0.0,0.453092094248
 11/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087422915,0.0,0.453087422915
 11/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081020959,0.0,0.453081020959
 11/26  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078964132,0.0,0.453078964132
 11/26  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086715271,0.0,0.453086715271
 11/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073226941,0.0,0.453073226941
 11/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067942122,0.0,0.453067942122
 11/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305698224,0.0,0.45305698224
 11/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081529598,0.0,0.453081529598
 11/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073519718,0.0,0.453073519718
 11/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065493809,0.0,0.453065493809
 11/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060365069,0.0,0.453060365069
 11/27  07:00:00,6.86865351889,2.19848747161,0.000972568611722,0.0,0.5500053624,2.2000214496,2.85916214109,2.4060950478,0.453067093284
 11/27  08:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,3.82480912206,3.3716966538,0.453112468264
 11/27  09:00:00,12.1204142027,2.19848747161,0.0218302078404,0.0,4.9500482616,4.9500482616,0.453137151947,0.0,0.453137151947
 11/27  10:00:00,12.1031847657,2.19848747161,0.00460077085281,0.0,4.9500482616,4.9500482616,0.453147629237,0.0,0.453147629237
 11/27  11:00:00,12.2053191814,2.19848747161,0.106735186563,0.0,4.9500482616,4.9500482616,0.453149030766,0.0,0.453149030766
 11/27  12:00:00,12.3136129751,2.19848747161,0.215028980261,0.0,4.9500482616,4.9500482616,0.453167872856,0.0,0.453167872856
 11/27  13:00:00,11.7761183847,2.19848747161,0.227539752288,0.0,4.9500482616,4.4000428992,0.453184781829,0.0,0.453184781829
 11/27  14:00:00,12.3630353972,2.19848747161,0.264451402348,0.0,4.9500482616,4.9500482616,0.453182958394,0.0,0.453182958394
 11/27  15:00:00,12.2184808105,2.19848747161,0.119896815708,0.0,4.9500482616,4.9500482616,0.45314567936,0.0,0.45314567936
 11/27  16:00:00,12.1719171445,2.19848747161,0.0733331496733,0.0,4.9500482616,4.9500482616,0.453141970995,0.0,0.453141970995
 11/27  17:00:00,13.3364073081,2.19848747161,0.0863233132421,0.0,4.9500482616,4.9500482616,0.453163910057,0.0,0.453163910057
 11/27  18:00:00,10.0015410956,2.19848747161,0.0,0.0,2.750026812,2.750026812,0.604772953132,0.151662642743,0.453110310389
 11/27  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.525105103337,0.0720017157356,0.453103387601
 11/27  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.453068058369,0.0,0.453068058369
 11/27  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/27  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453075075162,0.0,0.453075075162
 11/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068070557,0.0,0.453068070557
 11/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306003837,0.0,0.45306003837
 11/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087398621,0.0,0.453087398621
 11/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079492581,0.0,0.453079492581
 11/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307157204,0.0,0.45307157204
 11/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/28  07:00:00,7.30565673125,2.19848747161,0.0541424476424,0.0,0.5500053624,2.2000214496,0.598773483098,0.145694337995,0.453079145103
 11/28  08:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,1.40135928083,0.948273048276,0.453086232553
 11/28  09:00:00,12.1372643456,2.19848747161,0.0386803507411,0.0,4.9500482616,4.9500482616,0.453133357693,0.0,0.453133357693
 11/28  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453139941091,0.0,0.453139941091
 11/28  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453152190601,0.0,0.453152190601
 11/28  12:00:00,12.1447592052,2.19848747161,0.0461752104112,0.0,4.9500482616,4.9500482616,0.453130831386,0.0,0.453130831386
 11/28  13:00:00,11.5708963794,2.19848747161,0.0223177469818,0.0,4.9500482616,4.4000428992,0.453136371615,0.0,0.453136371615
 11/28  14:00:00,12.4156390465,2.19848747161,0.317055051721,0.0,4.9500482616,4.9500482616,0.453139737058,0.0,0.453139737058
 11/28  15:00:00,12.5603731446,2.19848747161,0.461789149816,0.0,4.9500482616,4.9500482616,0.45311944968,0.0,0.45311944968
 11/28  16:00:00,12.576617127,2.19848747161,0.478033132233,0.0,4.9500482616,4.9500482616,0.453098622849,0.0,0.453098622849
 11/28  17:00:00,13.6084914197,2.19848747161,0.358407424892,0.0,4.9500482616,4.9500482616,0.45316405545,0.0,0.45316405545
 11/28  18:00:00,10.0015410956,2.19848747161,0.0,0.0,2.750026812,2.750026812,0.48786726131,0.0347288408536,0.453138420456
 11/28  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.5182159851,0.0651107772419,0.453105207858
 11/28  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.453077150889,0.0,0.453077150889
 11/28  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453090673077,0.0,0.453090673077
 11/28  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089628047,0.0,0.453089628047
 11/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081344335,0.0,0.453081344335
 11/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073529907,0.0,0.453073529907
 11/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065696958,0.0,0.453065696958
 11/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/29  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057855891,0.0,0.453057855891
 11/29  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062080661,0.0,0.453062080661
 11/29  07:00:00,7.30860236313,2.19848747161,0.0570880795189,0.0,0.5500053624,2.2000214496,0.0488995776929,0.0288995776929,0.02
 11/29  08:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,1.24714321579,0.794029138037,0.453114077757
 11/29  09:00:00,12.1361314178,2.19848747161,0.0375474230039,0.0,4.9500482616,4.9500482616,0.486332310721,0.0331858987378,0.453146411983
 11/29  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453152021534,0.0,0.453152021534
 11/29  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453133006626,0.0,0.453133006626
 11/29  12:00:00,12.149111213,2.19848747161,0.0505272182319,0.0,4.9500482616,4.9500482616,0.453167047973,0.0,0.453167047973
 11/29  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,0.472610553708,0.0194454076851,0.453165146023
 11/29  14:00:00,12.212697857,2.19848747161,0.114113862182,0.0,4.9500482616,4.9500482616,0.886347338109,0.0,0.886347338109
 11/29  15:00:00,12.2681237435,2.19848747161,0.169539748723,0.0,4.9500482616,4.9500482616,0.453144743069,0.0,0.453144743069
 11/29  16:00:00,12.3739046213,2.19848747161,0.275320626489,0.0,4.9500482616,4.9500482616,0.453133215633,0.0,0.453133215633
 11/29  17:00:00,13.4155673129,2.19848747161,0.165483318077,0.0,4.9500482616,4.9500482616,0.453142949981,0.0,0.453142949981
 11/29  18:00:00,10.0015410956,2.19848747161,0.0,0.0,2.750026812,2.750026812,0.552769301674,0.0996522093563,0.453117092318
 11/29  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.112705060733,0.0927050607327,0.02
 11/29  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.453095866089,0.0,0.453095866089
 11/29  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453103725083,0.0,0.453103725083
 11/29  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453082645727,0.0,0.453082645727
 11/29  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307364678,0.0,0.45307364678
 11/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065884358,0.0,0.453065884358
 11/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058139287,0.0,0.453058139287
 11/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085721152,0.0,0.453085721152
 11/30  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086448579,0.0,0.453086448579
 11/30  07:00:00,7.3197269804,2.19848747161,0.0682126967866,0.0,0.5500053624,2.2000214496,0.453090613802,0.0,0.453090613802
 11/30  08:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.40609771306,0.38609771306,0.02
 11/30  09:00:00,12.1442057657,2.19848747161,0.0456217709111,0.0,4.9500482616,4.9500482616,0.485346778684,0.03220516037,0.453141618314
 11/30  10:00:00,12.3785337586,2.19848747161,0.279949763814,0.0,4.9500482616,4.9500482616,0.453148920365,0.0,0.453148920365
 11/30  11:00:00,12.5674746385,2.19848747161,0.468890643646,0.0,4.9500482616,4.9500482616,0.453149337336,0.0,0.453149337336
 11/30  12:00:00,12.6603311242,2.19848747161,0.561747129406,0.0,4.9500482616,4.9500482616,0.886260691852,0.0,0.886260691852
 11/30  13:00:00,11.977242107,2.19848747161,0.428663474598,0.0,4.9500482616,4.4000428992,0.453141808727,0.0,0.453141808727
 11/30  14:00:00,12.9165044019,2.19848747161,0.817920407074,0.0,4.9500482616,4.9500482616,0.453141987362,0.0,0.453141987362
 11/30  15:00:00,12.9729874093,2.19848747161,0.874403414527,0.0,4.9500482616,4.9500482616,0.453141199703,0.0,0.453141199703
 11/30  16:00:00,13.0835118324,2.19848747161,0.984927837632,0.0,4.9500482616,4.9500482616,0.453130125786,0.0,0.453130125786
 11/30  17:00:00,14.0975340498,2.19848747161,0.847450055002,0.0,4.9500482616,4.9500482616,0.453158629455,0.0,0.453158629455
 11/30  18:00:00,10.0291311294,2.19848747161,0.0275900338206,0.0,2.750026812,2.750026812,0.45312640708,0.0,0.45312640708
 11/30  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.514127797441,0.0610101967117,0.453117600729
 11/30  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.453077750593,0.0,0.453077750593
 11/30  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/30  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.45307684243,0.0,0.45307684243
 11/30  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307245152,0.0,0.45307245152
 11/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064746948,0.0,0.453064746948
 12/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057098176,0.0,0.453057098176
 12/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084795808,0.0,0.453084795808
 12/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077170473,0.0,0.453077170473
 12/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/01  07:00:00,7.25836178102,2.19848747161,0.00684749741007,0.0,0.5500053624,2.2000214496,2.86557366549,2.41248736075,0.453086304737
 12/01  08:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,6.67030599662,6.21720269635,0.453103300271
 12/01  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.04774248671,0.594609292843,0.453133193871
 12/01  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.576239249758,0.123095756529,0.453143493229
 12/01  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.458516880817,0.00536043964593,0.453156441171
 12/01  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453171315297,0.0,0.453171315297
 12/01  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,0.51315022218,0.0599645502364,0.453185671944
 12/01  14:00:00,12.1069471774,2.19848747161,0.00836318260539,0.0,4.9500482616,4.9500482616,0.453119510821,0.0,0.453119510821
 12/01  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453147221677,0.0,0.453147221677
 12/01  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453135745213,0.0,0.453135745213
 12/01  17:00:00,13.2500839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453148100202,0.0,0.453148100202
 12/01  18:00:00,10.0015410956,2.19848747161,0.0,0.0,2.750026812,2.750026812,2.57048276145,2.11735858094,0.45312418051
 12/01  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,5.86608018455,5.41298783632,0.45309234823
 12/01  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,8.00421819624,7.55110936364,0.453108832601
 12/01  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,9.18125140174,8.72817189149,0.453079510256
 12/01  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,9.48272835548,9.46272835548,0.02
 12/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080706476,0.0,0.453080706476
 12/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307113099,0.0,0.45307113099
 12/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063586831,0.0,0.453063586831
 12/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056029962,0.0,0.453056029962
 12/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083842979,0.0,0.453083842979
 12/02  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090475216,0.0,0.453090475216
 12/02  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,12.987070722,12.967070722,0.02
 12/02  08:00:00,4.94851428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,12.9880009826,12.5349152216,0.453085760981
 12/02  09:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,8.92720696399,8.47409733653,0.453109627465
 12/02  10:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,7.15530766909,6.70220602388,0.453101645205
 12/02  11:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,5.503933262,5.483933262,0.02
 12/02  12:00:00,6.59930580666,2.19848747161,0.000775435854437,0.0,1.6500160872,2.750026812,4.06421249352,3.61109386568,0.453118627841
 12/02  13:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,4.33000212318,3.87689841687,0.453103706312
 12/02  14:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,4.21188241144,3.75877333524,0.453109076203
 12/02  15:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,4.52108543864,4.06801245196,0.453072986684
 12/02  16:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,4.59045425053,4.57045425053,0.02
 12/02  17:00:00,6.10001428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,5.75064944674,5.29755737691,0.453092069831
 12/02  18:00:00,6.42650624001,2.19848747161,0.0,0.0,0.2750026812,1.6500160872,7.19283593097,6.7397469676,0.45308896337
 12/02  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092447989,0.0,0.453092447989
 12/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059299749,0.0,0.453059299749
 12/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072303779,0.0,0.453072303779
 12/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060875874,0.0,0.453060875874
 12/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083385393,0.0,0.453083385393
 12/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307041837,0.0,0.45307041837
 12/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057412273,0.0,0.453057412273
 12/03  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092976865,0.0,0.453092976865
 12/03  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077256796,0.0,0.453077256796
 12/03  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308945165,0.0,0.45308945165
 12/03  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087498964,0.0,0.453087498964
 12/03  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084169284,0.0,0.453084169284
 12/03  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089038721,0.0,0.453089038721
 12/03  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089684265,0.0,0.453089684265
 12/03  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076030155,0.0,0.453076030155
 12/03  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061701739,0.0,0.453061701739
 12/03  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084892983,0.0,0.453084892983
 12/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073369743,0.0,0.453073369743
 12/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068433049,0.0,0.453068433049
 12/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056414669,0.0,0.453056414669
 12/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308501856,0.0,0.45308501856
 12/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079063342,0.0,0.453079063342
 12/04  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070354101,0.0,0.453070354101
 12/04  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/04  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,9.60108006246,9.14800127591,0.453078786541
 12/04  08:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,7.19029787027,6.7372104444,0.453087425864
 12/04  09:00:00,12.1040771117,2.19848747161,0.00549311692266,0.0,4.9500482616,4.9500482616,0.82292433708,0.369786581728,0.453137755352
 12/04  10:00:00,12.1027052266,2.19848747161,0.0041212317883,0.0,4.9500482616,4.9500482616,0.45314894955,0.0,0.45314894955
 12/04  11:00:00,12.1081819359,2.19848747161,0.00959794107682,0.0,4.9500482616,4.9500482616,0.453143160376,0.0,0.453143160376
 12/04  12:00:00,12.2600679704,2.19848747161,0.161483975582,0.0,4.9500482616,4.9500482616,0.453145502358,0.0,0.453145502358
 12/04  13:00:00,11.7392780429,2.19848747161,0.190699410451,0.0,4.9500482616,4.4000428992,0.453154005753,0.0,0.453154005753
 12/04  14:00:00,12.3420049515,2.19848747161,0.243420956649,0.0,4.9500482616,4.9500482616,0.453160940621,0.0,0.453160940621
 12/04  15:00:00,12.297337251,2.19848747161,0.198753256158,0.0,4.9500482616,4.9500482616,0.453152330403,0.0,0.453152330403
 12/04  16:00:00,12.2351374702,2.19848747161,0.136553475411,0.0,4.9500482616,4.9500482616,0.45314521577,0.0,0.45314521577
 12/04  17:00:00,13.2937209726,2.19848747161,0.0436369777653,0.0,4.9500482616,4.9500482616,0.453147467037,0.0,0.453147467037
 12/04  18:00:00,10.0023612432,2.19848747161,0.000820147586961,0.0,2.750026812,2.750026812,0.533733626569,0.0805743625706,0.453159263998
 12/04  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.522084597873,0.0689895108451,0.453095087028
 12/04  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.453070625909,0.0,0.453070625909
 12/04  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.618501476866,0.165417425008,0.453084051857
 12/04  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.694281708167,0.241223299784,0.453058408383
 12/04  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083598691,0.0,0.453083598691
 12/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076340228,0.0,0.453076340228
 12/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306907461,0.0,0.45306907461
 12/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/05  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061801419,0.0,0.453061801419
 12/05  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064962009,0.0,0.453064962009
 12/05  07:00:00,7.29998097185,2.19848747161,0.0484666882416,0.0,0.5500053624,2.2000214496,0.161954625711,0.141954625711,0.02
 12/05  08:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,1.07104101757,0.61795974041,0.453081277162
 12/05  09:00:00,12.1618100553,2.19848747161,0.0632260604703,0.0,4.9500482616,4.9500482616,0.453104939786,0.0,0.453104939786
 12/05  10:00:00,12.1111099214,2.19848747161,0.0125259265613,0.0,4.9500482616,4.9500482616,0.453111746672,0.0,0.453111746672
 12/05  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.453124574585,0.0,0.453124574585
 12/05  12:00:00,12.1759196801,2.19848747161,0.0773356852992,0.0,4.9500482616,4.9500482616,0.453156690453,0.0,0.453156690453
 12/05  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,0.896571212315,0.0102549378396,0.886316274475
 12/05  14:00:00,12.1759974029,2.19848747161,0.0774134080709,0.0,4.9500482616,4.9500482616,0.453169048193,0.0,0.453169048193
 12/05  15:00:00,12.2765024057,2.19848747161,0.177918410928,0.0,4.9500482616,4.9500482616,0.453101614247,0.0,0.453101614247
 12/05  16:00:00,12.5002365107,2.19848747161,0.401652515938,0.0,4.9500482616,4.9500482616,0.453092719303,0.0,0.453092719303
 12/05  17:00:00,13.619226841,2.19848747161,0.369142846222,0.0,4.9500482616,4.9500482616,0.453155090156,0.0,0.453155090156
 12/05  18:00:00,10.0015410956,2.19848747161,0.0,0.0,2.750026812,2.750026812,0.517087735965,0.06399527469,0.453092461275
 12/05  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.516593874031,0.0635084062734,0.453085467758
 12/05  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 12/05  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.45309281686,0.0,0.45309281686
 12/05  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453085562817,0.0,0.453085562817
 12/05  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080604289,0.0,0.453080604289
 12/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307339038,0.0,0.45307339038
 12/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066213258,0.0,0.453066213258
 12/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059029615,0.0,0.453059029615
 12/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090303513,0.0,0.453090303513
 12/06  07:00:00,7.29596255159,2.19848747161,0.0444482679841,0.0,0.5500053624,2.2000214496,0.548337645362,0.0952760209082,0.453061624453
 12/06  08:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,1.41153849564,0.958460223213,0.45307827243
 12/06  09:00:00,12.1338049773,2.19848747161,0.0352209824839,0.0,4.9500482616,4.9500482616,0.485681777214,0.0325419666163,0.453139810598
 12/06  10:00:00,12.1012653401,2.19848747161,0.00268134526119,0.0,4.9500482616,4.9500482616,0.453153995812,0.0,0.453153995812
 12/06  11:00:00,12.1694892809,2.19848747161,0.0709052860425,0.0,4.9500482616,4.9500482616,0.453139549415,0.0,0.453139549415
 12/06  12:00:00,12.2230243372,2.19848747161,0.124440342383,0.0,4.9500482616,4.9500482616,0.453157444973,0.0,0.453157444973
 12/06  13:00:00,11.6157742658,2.19848747161,0.0671956333585,0.0,4.9500482616,4.4000428992,0.462919595675,0.00974471284242,0.453174882832
 12/06  14:00:00,12.3744587517,2.19848747161,0.275874756899,0.0,4.9500482616,4.9500482616,0.453180569393,0.0,0.453180569393
 12/06  15:00:00,12.4113910301,2.19848747161,0.312807035287,0.0,4.9500482616,4.9500482616,0.453141681437,0.0,0.453141681437
 12/06  16:00:00,12.3414969483,2.19848747161,0.242912953484,0.0,4.9500482616,4.9500482616,0.453132336487,0.0,0.453132336487
 12/06  17:00:00,13.3952802864,2.19848747161,0.145196291562,0.0,4.9500482616,4.9500482616,0.453147495581,0.0,0.453147495581
 12/06  18:00:00,10.0015410956,2.19848747161,0.0,0.0,2.750026812,2.750026812,0.556527927977,0.103402359391,0.453125568586
 12/06  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.53163603612,0.0785408529985,0.453095183122
 12/06  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.453069158448,0.0,0.453069158448
 12/06  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453084965814,0.0,0.453084965814
 12/06  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 12/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085013859,0.0,0.453085013859
 12/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077492659,0.0,0.453077492659
 12/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070417098,0.0,0.453070417098
 12/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063327603,0.0,0.453063327603
 12/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056233301,0.0,0.453056233301
 12/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061534925,0.0,0.453061534925
 12/07  07:00:00,7.2846900912,2.19848747161,0.0331758075948,0.0,0.5500053624,2.2000214496,0.221291556351,0.201291556351,0.02
 12/07  08:00:00,6.04852500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,1.37619113966,0.923075680462,0.453115459195
 12/07  09:00:00,12.1351362202,2.19848747161,0.0365522253504,0.0,4.9500482616,4.9500482616,0.486775859371,0.0336243225387,0.453151536832
 12/07  10:00:00,12.1938357457,2.19848747161,0.0952517509076,0.0,4.9500482616,4.9500482616,0.453151555832,0.0,0.453151555832
 12/07  11:00:00,12.4595491665,2.19848747161,0.360965171692,0.0,4.9500482616,4.9500482616,0.453146122928,0.0,0.453146122928
 12/07  12:00:00,12.6830909909,2.19848747161,0.584506996109,0.0,4.9500482616,4.9500482616,0.453151539372,0.0,0.453151539372
 12/07  13:00:00,11.8623295308,2.19848747161,0.313750898373,0.0,4.9500482616,4.4000428992,0.886319428823,0.0,0.886319428823
 12/07  14:00:00,12.7649267525,2.19848747161,0.666342757719,0.0,4.9500482616,4.9500482616,0.453133996095,0.0,0.453133996095
 12/07  15:00:00,12.8671056959,2.19848747161,0.768521701087,0.0,4.9500482616,4.9500482616,0.453123534985,0.0,0.453123534985
 12/07  16:00:00,12.7940783316,2.19848747161,0.695494336825,0.0,4.9500482616,4.9500482616,0.45314377021,0.0,0.45314377021
 12/07  17:00:00,13.7506072204,2.19848747161,0.500523225575,0.0,4.9500482616,4.9500482616,0.453154383809,0.0,0.453154383809
 12/07  18:00:00,10.0048962465,2.19848747161,0.00335515091759,0.0,2.750026812,2.750026812,0.478489287681,0.0253765395859,0.453112748095
 12/07  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.48043570462,0.0273337762659,0.453101928354
 12/07  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 12/07  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453108079607,0.0,0.453108079607
 12/07  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,0.453094141787,0.0,0.453094141787
 12/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089227461,0.0,0.453089227461
 12/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082060788,0.0,0.453082060788
 12/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073633933,0.0,0.453073633933
 12/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066635263,0.0,0.453066635263
 12/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062653847,0.0,0.453062653847
 12/08  07:00:00,7.25687993089,2.19848747161,0.00536564728328,0.0,0.5500053624,2.2000214496,2.93265629292,2.47958531372,0.453070979207
 12/08  08:00:00,6.43235834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,7.63382699666,7.18073090136,0.4530960953
 12/08  09:00:00,12.1026512076,2.19848747161,0.00406721275401,0.0,4.9500482616,4.9500482616,1.69977183349,1.24662079277,0.453151040718
 12/08  10:00:00,12.1011656622,2.19848747161,0.00258166737734,0.0,4.9500482616,4.9500482616,1.09619165733,0.643044346817,0.453147310516
 12/08  11:00:00,12.1050898329,2.19848747161,0.00650583809682,0.0,4.9500482616,4.9500482616,0.853554361671,0.400410034901,0.45314432677
 12/08  12:00:00,12.1757582081,2.19848747161,0.0771742132558,0.0,4.9500482616,4.9500482616,0.755672401082,0.302505478937,0.453166922145
 12/08  13:00:00,11.6455562984,2.19848747161,0.0969776660014,0.0,4.9500482616,4.4000428992,0.971012113963,0.517860385082,0.453151728882
 12/08  14:00:00,12.2392152521,2.19848747161,0.140631257318,0.0,4.9500482616,4.9500482616,0.596380095296,0.143221447108,0.453158648187
 12/08  15:00:00,12.1986032891,2.19848747161,0.100019294249,0.0,4.9500482616,4.9500482616,0.488414669521,0.0352651984135,0.453149471108
 12/08  16:00:00,12.1285782725,2.19848747161,0.0299942777017,0.0,4.9500482616,4.9500482616,0.491632344833,0.038500052991,0.453132291842
 12/08  17:00:00,13.2500839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.665867159982,0.21271685421,0.453150305772
 12/08  18:00:00,10.0028170021,2.19848747161,0.00127590652574,0.0,2.750026812,2.750026812,1.96850270216,1.51537327936,0.453129422801
 12/08  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,3.66875665541,3.21567879362,0.453077861787
 12/08  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,4.880523933,4.4274290133,0.453094919701
 12/08  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,5.87580482082,5.42269217302,0.453112647806
 12/08  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,6.11275338832,6.09275338832,0.02
 12/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088588489,0.0,0.453088588489
 12/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062088781,0.0,0.453062088781
 12/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055177313,0.0,0.453055177313
 12/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083717288,0.0,0.453083717288
 12/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076822745,0.0,0.453076822745
 12/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084386796,0.0,0.453084386796
 12/09  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,10.9279346474,10.9079346474,0.02
 12/09  08:00:00,5.33234761694,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,15.3757206524,14.9226211831,0.453099469334
 12/09  09:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,11.9334757984,11.4803700521,0.453105746341
 12/09  10:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,8.85275098896,8.39963834567,0.45311264329
 12/09  11:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,5.58891868064,5.56891868064,0.02
 12/09  12:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,5.086241723,4.63311771764,0.453124005363
 12/09  13:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,5.78181364713,5.32870673776,0.453106909375
 12/09  14:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,5.6761137806,5.22299937048,0.453114410116
 12/09  15:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,5.93443066269,5.48132821936,0.453102443332
 12/09  16:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,5.48505785864,5.46505785864,0.02
 12/09  17:00:00,6.10001428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,6.0267551931,5.57367705749,0.453078135604
 12/09  18:00:00,6.42650624001,2.19848747161,0.0,0.0,0.2750026812,1.6500160872,6.76018684755,6.3071251372,0.453061710348
 12/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066049114,0.0,0.453066049114
 12/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070530315,0.0,0.453070530315
 12/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084664319,0.0,0.453084664319
 12/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073677387,0.0,0.453073677387
 12/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062031236,0.0,0.453062031236
 12/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308424666,0.0,0.45308424666
 12/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071786985,0.0,0.453071786985
 12/10  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069914957,0.0,0.453069914957
 12/10  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058174014,0.0,0.453058174014
 12/10  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080418023,0.0,0.453080418023
 12/10  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081338529,0.0,0.453081338529
 12/10  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063795969,0.0,0.453063795969
 12/10  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069114871,0.0,0.453069114871
 12/10  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307294055,0.0,0.45307294055
 12/10  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078394216,0.0,0.453078394216
 12/10  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081896567,0.0,0.453081896567
 12/10  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069429279,0.0,0.453069429279
 12/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056927356,0.0,0.453056927356
 12/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055834505,0.0,0.453055834505
 12/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079079247,0.0,0.453079079247
 12/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072987784,0.0,0.453072987784
 12/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066255634,0.0,0.453066255634
 12/11  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059518609,0.0,0.453059518609
 12/11  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/11  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,11.6223988275,11.1693043362,0.453094491287
 12/11  08:00:00,6.43235834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,11.7332033033,11.2800878802,0.453115423117
 12/11  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.735181902,3.28207027338,0.453111628624
 12/11  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.07173837837,1.6186145644,0.453123813973
 12/11  11:00:00,12.1038355856,2.19848747161,0.00525159080685,0.0,4.9500482616,4.9500482616,1.48532256701,1.03218077653,0.453141790472
 12/11  12:00:00,12.10125466,2.19848747161,0.00267066519435,0.0,4.9500482616,4.9500482616,1.03652184712,0.583366409454,0.453155437665
 12/11  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,1.51168920482,1.05856171994,0.453127484882
 12/11  14:00:00,12.1043416838,2.19848747161,0.0057576889957,0.0,4.9500482616,4.9500482616,1.25420685604,0.367915126222,0.886291729821
