Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/11  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.707339762247,0.254212229061,0.453127533186
 12/11  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.768477469566,0.315338628693,0.453138840873
 12/11  17:00:00,13.2500839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.843847658641,0.390679663472,0.45316799517
 12/11  18:00:00,10.0015410956,2.19848747161,0.0,0.0,2.750026812,2.750026812,3.37860485986,2.92549059715,0.453114262706
 12/11  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,5.19616827856,5.17616827856,0.02
 12/11  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,6.37172075475,5.91862438846,0.453096366291
 12/11  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,7.08529196414,6.63218464362,0.453107320514
 12/11  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,7.52874447154,7.07565638432,0.453088087225
 12/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080107903,0.0,0.453080107903
 12/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073447254,0.0,0.453073447254
 12/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066802057,0.0,0.453066802057
 12/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060152025,0.0,0.453060152025
 12/12  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/12  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059936003,0.0,0.453059936003
 12/12  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,13.3027734147,12.849706694,0.453066720673
 12/12  08:00:00,6.43235834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,16.2198761366,16.1998761366,0.02
 12/12  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,8.36987616805,7.91675889816,0.453117269887
 12/12  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,5.56508789343,5.11193499379,0.453152899633
 12/12  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.96670827146,4.08041087367,0.886297397785
 12/12  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.7548071341,3.30164132826,0.453165805832
 12/12  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,4.01643357038,3.56324134786,0.453192222522
 12/12  14:00:00,12.0996296801,2.19848747161,0.00104568529362,0.0,4.9500482616,4.9500482616,2.39394046016,1.94081171758,0.453128742577
 12/12  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.09658754155,1.64343861854,0.453148923016
 12/12  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.2682677466,1.81512439979,0.453143346811
 12/12  17:00:00,13.2500839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.88200902428,2.42883955925,0.453169465031
 12/12  18:00:00,10.0015410956,2.19848747161,0.0,0.0,2.750026812,2.750026812,7.53577337,7.08264403079,0.453129339213
 12/12  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,9.60335269484,9.15024966253,0.453103032304
 12/12  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,10.1088423838,9.65576748823,0.45307489558
 12/12  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,10.8860618615,10.432968146,0.453093715442
 12/12  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,11.1084202333,11.0884202333,0.02
 12/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086396841,0.0,0.453086396841
 12/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079645041,0.0,0.453079645041
 12/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073107446,0.0,0.453073107446
 12/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066547537,0.0,0.453066547537
 12/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059983124,0.0,0.453059983124
 12/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067995874,0.0,0.453067995874
 12/13  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,15.6854993584,15.6654993584,0.02
 12/13  08:00:00,6.43235834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,17.6335526257,17.1804453711,0.45310725468
 12/13  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,8.46319588621,8.01004356148,0.453152324731
 12/13  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.57512380847,4.12197826285,0.453145545623
 12/13  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.90293008974,2.44977715223,0.453152937514
 12/13  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.27798222579,1.82481722927,0.453164996519
 12/13  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,3.37854564567,2.92537474252,0.453170903144
 12/13  14:00:00,12.1000143337,2.19848747161,0.0014303389127,0.0,4.9500482616,4.9500482616,2.9245822459,2.03827119359,0.886311052314
 12/13  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.73663752507,2.28352181614,0.453115708936
 12/13  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.89546376317,2.44235429636,0.45310946681
 12/13  17:00:00,13.2500839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.02104051531,2.56788941429,0.453151101016
 12/13  18:00:00,10.0015410956,2.19848747161,0.0,0.0,2.750026812,2.750026812,6.740827051,6.28771577519,0.453111275808
 12/13  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,8.35343713704,7.90033376197,0.453103375078
 12/13  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,7.95278967458,7.93278967458,0.02
 12/13  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,8.17288567152,7.71977474239,0.453110929129
 12/13  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,7.75878845024,7.30572791044,0.453060539801
 12/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056554346,0.0,0.453056554346
 12/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308552319,0.0,0.45308552319
 12/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079062543,0.0,0.453079062543
 12/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307259321,0.0,0.45307259321
 12/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069210033,0.0,0.453069210033
 12/14  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,9.35132947698,8.89825114087,0.453078336107
 12/14  08:00:00,6.43235834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,9.6827560765,9.22965074067,0.453105335824
 12/14  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.24684770888,1.79372287172,0.453124837155
 12/14  10:00:00,12.1001380693,2.19848747161,0.00155407453102,0.0,4.9500482616,4.9500482616,1.20064519934,0.747502712124,0.453142487215
 12/14  11:00:00,12.1012474937,2.19848747161,0.00266349892502,0.0,4.9500482616,4.9500482616,0.751721875301,0.298589909951,0.45313196535
 12/14  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.569886767599,0.116732457284,0.453154310315
 12/14  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,0.918857981494,0.465680452073,0.45317752942
 12/14  14:00:00,12.1019753337,2.19848747161,0.00339133891254,0.0,4.9500482616,4.9500482616,0.564641533748,0.111453605675,0.453187928074
 12/14  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.543223111632,0.0900719751444,0.453151136487
 12/14  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.643371402921,0.190224966851,0.45314643607
 12/14  17:00:00,13.2500839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.785919964755,0.332755776122,0.453164188633
 12/14  18:00:00,10.0015410956,2.19848747161,0.0,0.0,2.750026812,2.750026812,2.8037885084,2.35064298988,0.453145518516
 12/14  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,5.06555730989,4.61244044045,0.453116869447
 12/14  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,5.87435399051,5.42126132664,0.453092663872
 12/14  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,6.59680535548,6.1436947718,0.453110583676
 12/14  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,6.41573361938,6.39573361938,0.02
 12/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088550814,0.0,0.453088550814
 12/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068704911,0.0,0.453068704911
 12/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062306576,0.0,0.453062306576
 12/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055909261,0.0,0.453055909261
 12/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085022181,0.0,0.453085022181
 12/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091476522,0.0,0.453091476522
 12/15  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,9.06813462091,9.04813462091,0.02
 12/15  08:00:00,6.43235834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,12.3885922997,11.9355206276,0.453071672019
 12/15  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,6.18183664057,5.72873759507,0.453099045502
 12/15  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.70363836297,4.25048677553,0.453151587438
 12/15  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.88777733469,3.43464933557,0.453127999116
 12/15  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.16220940759,2.70904447284,0.453164934751
 12/15  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,4.54203066566,3.65568041269,0.886350252974
 12/15  14:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.63703564208,2.18391186893,0.453123773158
 12/15  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.42018103681,1.96705090549,0.453130131327
 12/15  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.34774648856,1.89462124505,0.453125243516
 12/15  17:00:00,13.2500839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.33892509152,1.88576448666,0.453160604861
 12/15  18:00:00,10.0015410956,2.19848747161,0.0,0.0,2.750026812,2.750026812,5.87806658236,5.42493334591,0.453133236444
 12/15  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,7.92679216152,7.47371017907,0.453081982451
 12/15  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,8.77160342685,8.31850984285,0.453093583994
 12/15  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,8.93345252489,8.91345252489,0.02
 12/15  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,9.47420979514,9.02111398713,0.453095808013
 12/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057344926,0.0,0.453057344926
 12/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086440338,0.0,0.453086440338
 12/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080148481,0.0,0.453080148481
 12/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073846414,0.0,0.453073846414
 12/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067538059,0.0,0.453067538059
 12/16  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,15.1602484588,14.7071708086,0.453077650171
 12/16  08:00:00,5.33234761694,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,16.1912400048,15.738139998,0.453100006828
 12/16  09:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,12.6675925858,12.214523752,0.453068833787
 12/16  10:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,11.0664911181,11.0464911181,0.02
 12/16  11:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,10.0391293991,9.58601585849,0.453113540606
 12/16  12:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,8.93912224663,8.48601304107,0.453109205562
 12/16  13:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,9.47006081721,9.01695738527,0.453103431933
 12/16  14:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,8.1044594062,7.65134720733,0.453112198864
 12/16  15:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,7.16770294491,7.14770294491,0.02
 12/16  16:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,8.84414536934,8.39103501771,0.453110351636
 12/16  17:00:00,6.10001428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,10.0494620198,9.59636512419,0.453096895626
 12/16  18:00:00,6.42650624001,2.19848747161,0.0,0.0,0.2750026812,1.6500160872,10.9797436905,10.5266734939,0.453070196599
 12/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075500505,0.0,0.453075500505
 12/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080807582,0.0,0.453080807582
 12/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089676479,0.0,0.453089676479
 12/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308288921,0.0,0.45308288921
 12/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307046907,0.0,0.45307046907
 12/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058441861,0.0,0.453058441861
 12/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081213617,0.0,0.453081213617
 12/17  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084020377,0.0,0.453084020377
 12/17  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068852799,0.0,0.453068852799
 12/17  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075526027,0.0,0.453075526027
 12/17  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081436149,0.0,0.453081436149
 12/17  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078757719,0.0,0.453078757719
 12/17  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089279332,0.0,0.453089279332
 12/17  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087418495,0.0,0.453087418495
 12/17  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075488237,0.0,0.453075488237
 12/17  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062140804,0.0,0.453062140804
 12/17  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084876873,0.0,0.453084876873
 12/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079508399,0.0,0.453079508399
 12/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307241176,0.0,0.45307241176
 12/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062602557,0.0,0.453062602557
 12/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056570384,0.0,0.453056570384
 12/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085952108,0.0,0.453085952108
 12/18  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079819326,0.0,0.453079819326
 12/18  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/18  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,16.0954148827,15.6423235074,0.453091375378
 12/18  08:00:00,6.43235834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,14.6284091161,14.1752960175,0.453113098662
 12/18  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.59656990506,4.14342783175,0.45314207331
 12/18  10:00:00,12.1005197299,2.19848747161,0.00193573513323,0.0,4.9500482616,4.9500482616,1.65817766469,1.20502231035,0.453155354339
 12/18  11:00:00,12.1009154732,2.19848747161,0.00233147837857,0.0,4.9500482616,4.9500482616,0.869519211204,0.416357942907,0.453161268297
 12/18  12:00:00,12.151724667,2.19848747161,0.0531406722085,0.0,4.9500482616,4.9500482616,0.632852522898,0.17967973896,0.453172783938
 12/18  13:00:00,11.6304719105,2.19848747161,0.0818932781209,0.0,4.9500482616,4.4000428992,0.856773407767,0.403606777114,0.453166630653
 12/18  14:00:00,12.2260580946,2.19848747161,0.127474099782,0.0,4.9500482616,4.9500482616,0.478582023699,0.0254005333476,0.453181490351
 12/18  15:00:00,12.1721509124,2.19848747161,0.0735669176036,0.0,4.9500482616,4.9500482616,0.886321152234,0.0,0.886321152234
 12/18  16:00:00,12.1280273743,2.19848747161,0.0294433794928,0.0,4.9500482616,4.9500482616,0.45313549359,0.0,0.45313549359
 12/18  17:00:00,13.2500839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.489252737154,0.0360815021298,0.453171235024
 12/18  18:00:00,10.0044580737,2.19848747161,0.00291697806409,0.0,2.750026812,2.750026812,1.81359249345,1.36046787916,0.45312461429
 12/18  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,3.13175928486,3.11175928486,0.02
 12/18  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,4.51515634886,4.06207442532,0.45308192353
 12/18  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,5.30804018677,4.85494558406,0.453094602709
 12/18  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,5.8694246172,5.41634804067,0.453076576528
 12/18  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069241854,0.0,0.453069241854
 12/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063150879,0.0,0.453063150879
 12/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305707902,0.0,0.45305707902
 12/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086545294,0.0,0.453086545294
 12/19  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/19  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089463259,0.0,0.453089463259
 12/19  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,7.86632984353,7.41327077047,0.453059073065
 12/19  08:00:00,6.43235834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,9.95957398184,9.93957398184,0.02
 12/19  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,3.86842494714,3.41531309332,0.453111853826
 12/19  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.96140758916,1.50827834608,0.453129243086
 12/19  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.9775014028,1.09124136007,0.886260042728
 12/19  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.54593104577,1.09275930516,0.453171740608
 12/19  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,2.3770587122,1.92392850723,0.453130204965
 12/19  14:00:00,12.1008457032,2.19848747161,0.00226170842897,0.0,4.9500482616,4.9500482616,1.26976768653,0.816624507131,0.453143179403
 12/19  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.25417056718,0.801060523696,0.453110043479
 12/19  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.27221258763,0.819106717417,0.45310587021
 12/19  17:00:00,13.2500839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.55981547984,1.10668886395,0.453126615888
 12/19  18:00:00,10.0015410956,2.19848747161,0.0,0.0,2.750026812,2.750026812,5.06958313803,4.61645162437,0.453131513662
 12/19  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,7.08056918078,6.62748549246,0.453083688319
 12/19  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,7.67859584798,7.22549229918,0.453103548806
 12/19  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,8.35711605552,7.90403612365,0.453079931868
 12/19  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,8.31770560854,8.29770560854,0.02
 12/19  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083212094,0.0,0.453083212094
 12/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075137226,0.0,0.453075137226
 12/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069155299,0.0,0.453069155299
 12/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063164044,0.0,0.453063164044
 12/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057170775,0.0,0.453057170775
 12/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064070388,0.0,0.453064070388
 12/20  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,15.1102597785,15.0902597785,0.02
 12/20  08:00:00,6.43235834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,16.9378159933,16.4847198113,0.453096181944
 12/20  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,8.10124350418,7.64809039225,0.453153111937
 12/20  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.33864179962,3.88548136305,0.453160436568
 12/20  11:00:00,12.0990196008,2.19848747161,0.000435606000601,0.0,4.9500482616,4.9500482616,2.98492160042,2.53176511577,0.453156484646
 12/20  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.16112167827,1.70795256362,0.453169114644
 12/20  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,3.02961913969,2.14329997278,0.886319166909
 12/20  14:00:00,12.1020915367,2.19848747161,0.00350754190469,0.0,4.9500482616,4.9500482616,1.42156622565,0.968383293803,0.453182931851
 12/20  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.08130163968,0.628151916727,0.45314972295
 12/20  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.12289653983,0.669750114848,0.453146424979
 12/20  17:00:00,13.2500839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.4910118613,1.03785572147,0.453156139829
 12/20  18:00:00,10.0015410956,2.19848747161,0.0,0.0,2.750026812,2.750026812,5.59508399928,5.14195343529,0.453130563987
 12/20  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,8.52550865316,8.07240479706,0.453103856106
 12/20  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,9.72234014984,9.26924713016,0.453093019675
 12/20  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,10.1786350515,10.1586350515,0.02
 12/20  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,11.1314738779,10.6783788339,0.453095043991
 12/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056988025,0.0,0.453056988025
 12/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086533094,0.0,0.453086533094
 12/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080637011,0.0,0.453080637011
 12/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074731961,0.0,0.453074731961
 12/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068821476,0.0,0.453068821476
 12/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/21  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,15.0656322134,14.6125526504,0.453079563021
 12/21  08:00:00,6.43235834174,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,17.6059131957,17.1528209653,0.453092230435
 12/21  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,8.70650000114,8.25334893984,0.453151061298
 12/21  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.60819728301,4.15504768667,0.453149596344
 12/21  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.93825160337,2.48510039985,0.453151203513
 12/21  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.18570855846,1.73255952814,0.453149030318
 12/21  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,2.71214348416,2.25901760714,0.453125877015
 12/21  14:00:00,12.1010989075,2.19848747161,0.00251491266973,0.0,4.9500482616,4.9500482616,1.76412477263,0.877783391017,0.886341381618
 12/21  15:00:00,12.1035059456,2.19848747161,0.00492195075541,0.0,4.9500482616,4.9500482616,0.795159703979,0.342021029496,0.453138674483
 12/21  16:00:00,12.0997821345,2.19848747161,0.00119813964637,0.0,4.9500482616,4.9500482616,0.756362699994,0.303226810956,0.453135889039
 12/21  17:00:00,13.2500839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.09068289401,0.637514541753,0.453168352261
 12/21  18:00:00,10.0021503117,2.19848747161,0.000609216096684,0.0,2.750026812,2.750026812,5.56596022326,5.11283786113,0.453122362126
 12/21  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,9.24369114707,8.79058503016,0.453106116915
 12/21  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,9.88934162973,9.86934162973,0.02
 12/21  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,11.1746526355,10.7215618305,0.453090804933
 12/21  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,11.7580399104,11.3049605209,0.453079389507
 12/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307417091,0.0,0.45307417091
 12/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068306757,0.0,0.453068306757
 12/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062468713,0.0,0.453062468713
 12/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056629133,0.0,0.453056629133
 12/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093124853,0.0,0.453093124853
 12/22  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,16.158489254,15.7054252289,0.453064025103
 12/22  08:00:00,6.81619167508,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,18.2954407767,17.8423478988,0.453092877893
 12/22  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,9.07518331029,8.62202859674,0.453154713552
 12/22  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.14820796521,3.69504660172,0.453161363491
 12/22  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.9603081154,1.50714774278,0.453160372617
 12/22  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.10146064281,0.648281244827,0.453179397979
 12/22  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,1.16714882373,0.713966602506,0.453182221221
 12/22  14:00:00,12.106254076,2.19848747161,0.0076700811469,0.0,4.9500482616,4.9500482616,0.647273423846,0.194148219802,0.453125204044
 12/22  15:00:00,12.0998012951,2.19848747161,0.00121730033221,0.0,4.9500482616,4.9500482616,0.56041121447,0.107294462162,0.453116752309
 12/22  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.463451241572,0.0103171601302,0.453134081442
 12/22  17:00:00,13.2500839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.504681460882,0.0515330558192,0.453148405062
 12/22  18:00:00,10.0015410956,2.19848747161,0.0,0.0,2.750026812,2.750026812,1.90257695033,1.44942475595,0.453152194382
 12/22  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,3.4410079512,2.98791202146,0.453095929739
 12/22  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,3.85256127566,3.39948553032,0.453075745339
 12/22  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,4.09948562618,3.64639193261,0.45309369357
 12/22  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,4.32657585204,3.87350560277,0.453070249271
 12/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061331068,0.0,0.453061331068
 12/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055554646,0.0,0.453055554646
 12/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085379243,0.0,0.453085379243
 12/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079630419,0.0,0.453079630419
 12/23  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308496625,0.0,0.45308496625
 12/23  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,6.99323139746,6.97323139746,0.02
 12/23  08:00:00,5.71618095028,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,9.49039236607,9.03729679017,0.453095575897
 12/23  09:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,6.57803827861,6.12493789329,0.453100385326
 12/23  10:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,4.67411705941,4.22100087089,0.45311618852
 12/23  11:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,3.08052490218,2.62742173731,0.453103164872
 12/23  12:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,2.23217759696,1.77909124048,0.453086356482
 12/23  13:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,3.44704076982,3.42704076982,0.02
 12/23  14:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,4.36610930575,3.91298981596,0.453119489794
 12/23  15:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,4.42693384086,3.97383945376,0.453094387104
 12/23  16:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,4.54531692116,4.09222003438,0.453096886781
 12/23  17:00:00,6.10001428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,4.35967677765,4.33967677765,0.02
 12/23  18:00:00,6.42650624001,2.19848747161,0.0,0.0,0.2750026812,1.6500160872,5.67033662431,5.21724082412,0.453095800192
 12/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306033566,0.0,0.45306033566
 12/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066411174,0.0,0.453066411174
 12/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078526277,0.0,0.453078526277
 12/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076429297,0.0,0.453076429297
 12/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067703227,0.0,0.453067703227
 12/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056078889,0.0,0.453056078889
 12/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079352373,0.0,0.453079352373
 12/24  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070962339,0.0,0.453070962339
 12/24  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306796193,0.0,0.45306796193
 12/24  08:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056348495,0.0,0.453056348495
 12/24  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081088912,0.0,0.453081088912
 12/24  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086434425,0.0,0.453086434425
 12/24  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073026086,0.0,0.453073026086
 12/24  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087190489,0.0,0.453087190489
 12/24  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076664095,0.0,0.453076664095
 12/24  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065085321,0.0,0.453065085321
 12/24  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053470112,0.0,0.453053470112
 12/24  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530767641,0.0,0.4530767641
 12/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080247685,0.0,0.453080247685
 12/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065475738,0.0,0.453065475738
 12/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053918181,0.0,0.453053918181
 12/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077273555,0.0,0.453077273555
 12/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065751241,0.0,0.453065751241
 12/25  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065256076,0.0,0.453065256076
 12/25  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  08:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054546522,0.0,0.453054546522
 12/25  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079316871,0.0,0.453079316871
 12/25  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079755081,0.0,0.453079755081
 12/25  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083126146,0.0,0.453083126146
 12/25  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070598391,0.0,0.453070598391
 12/25  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076079086,0.0,0.453076079086
 12/25  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089020269,0.0,0.453089020269
 12/25  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308863342,0.0,0.45308863342
 12/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075510749,0.0,0.453075510749
 12/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063983988,0.0,0.453063983988
 12/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064346674,0.0,0.453064346674
 12/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088650808,0.0,0.453088650808
 12/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083795724,0.0,0.453083795724
 12/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078261772,0.0,0.453078261772
 12/26  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072722317,0.0,0.453072722317
 12/26  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/26  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,14.1579979247,13.7049125027,0.453085422069
 12/26  08:00:00,6.81619167508,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,14.7397383431,14.2866502195,0.453088123664
 12/26  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,7.18047219972,6.72733479502,0.453137404706
 12/26  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.13248338684,3.67932687208,0.453156514762
 12/26  11:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,2.0192168857,1.56605729148,0.453159594217
 12/26  12:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.35771527866,0.904549482368,0.453165796295
 12/26  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,2.3330459328,1.44673479009,0.886311142719
 12/26  14:00:00,12.1009514695,2.19848747161,0.00236747472888,0.0,4.9500482616,4.9500482616,0.885669194093,0.43252534501,0.453143849083
 12/26  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.799978768636,0.346838441047,0.453140327589
 12/26  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.01724667463,0.56410675297,0.453139921663
 12/26  17:00:00,13.2500839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,1.59508456812,1.14192872233,0.453155845788
 12/26  18:00:00,10.0015410956,2.19848747161,0.0,0.0,2.750026812,2.750026812,5.72316126103,5.27003539887,0.45312586216
 12/26  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,8.27248370683,7.81938578866,0.453097918165
 12/26  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,8.75764075598,8.73764075598,0.02
 12/26  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,10.1799281589,9.72681836116,0.453109797769
 12/26  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,11.0689380001,10.6158687863,0.45306921385
 12/26  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067389732,0.0,0.453067389732
 12/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061859073,0.0,0.453061859073
 12/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056384438,0.0,0.453056384438
 12/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086524081,0.0,0.453086524081
 12/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081063192,0.0,0.453081063192
 12/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/27  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,16.3698538726,15.9167601631,0.45309370956
 12/27  08:00:00,6.81619167508,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,18.1224530874,17.6693354504,0.453117637001
 12/27  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,8.46922943406,8.01607912343,0.45315031063
 12/27  10:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.84668712856,4.39353535824,0.453151770328
 12/27  11:00:00,12.0991867382,2.19848747161,0.000602743370612,0.0,4.9500482616,4.9500482616,2.11732781914,1.66416340384,0.453164415306
 12/27  12:00:00,12.0998572672,2.19848747161,0.00127327241704,0.0,4.9500482616,4.9500482616,1.09021621927,0.637046424528,0.453169794739
 12/27  13:00:00,11.5485786324,2.19848747161,0.0,0.0,4.9500482616,4.4000428992,1.21881655293,0.765625367956,0.453191184978
 12/27  14:00:00,12.1044709471,2.19848747161,0.00588695228015,0.0,4.9500482616,4.9500482616,1.02635809974,0.140066737327,0.886291362417
 12/27  15:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.569192198641,0.116055645767,0.453136552874
 12/27  16:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.646414462171,0.193279865771,0.453134596401
 12/27  17:00:00,13.2500839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,0.8339652084,0.380795418215,0.453169790185
 12/27  18:00:00,10.0021341246,2.19848747161,0.000593029027651,0.0,2.750026812,2.750026812,3.94657987404,3.49346363362,0.45311624042
 12/27  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,6.77468055374,6.32157022632,0.453110327421
 12/27  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,7.58422056263,7.56422056263,0.02
 12/27  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,9.27071465602,8.81761868472,0.453095971299
 12/27  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,10.3769830928,9.92389773877,0.453085353997
 12/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080539651,0.0,0.453080539651
 12/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307511447,0.0,0.45307511447
 12/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069711332,0.0,0.453069711332
 12/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064305458,0.0,0.453064305458
 12/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306208712,0.0,0.45306208712
 12/28  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,13.1230459415,12.6699730523,0.453072889181
 12/28  08:00:00,6.81619167508,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,13.7435881764,13.290483586,0.4531045904
 12/28  09:00:00,12.0985839948,2.19848747161,0.0,0.0,4.9500482616,4.9500482616,4.048432231,3.59528856949,0.453143661509
 12/28  10:00:00,12.1009979383,2.19848747161,0.0024139435243,0.0,4.9500482616,4.9500482616,1.774202022,1.32104948718,0.453152534816
 12/28  11:00:00,12.1016348077,2.19848747161,0.00305081288843,0.0,4.9500482616,4.9500482616,1.03697274125,0.583809765497,0.453162975749
 12/28  12:00:00,12.19167775,2.19848747161,0.0930937551821,0.0,4.9500482616,4.9500482616,0.798865538423,0.345688277553,0.453177260871
 12/28  13:00:00,11.6717074226,2.19848747161,0.123128790229,0.0,4.9500482616,4.4000428992,1.00053663712,0.547367385651,0.453169251471
 12/28  14:00:00,12.2857850049,2.19848747161,0.187201010058,0.0,4.9500482616,4.9500482616,0.544564782692,0.0914138883124,0.45315089438
 12/28  15:00:00,12.2658650214,2.19848747161,0.167281026594,0.0,4.9500482616,4.9500482616,0.453144699482,0.0,0.453144699482
 12/28  16:00:00,12.2070015294,2.19848747161,0.108417534549,0.0,4.9500482616,4.9500482616,0.45313606506,0.0,0.45313606506
 12/28  17:00:00,13.2663856048,2.19848747161,0.0163016100138,0.0,4.9500482616,4.9500482616,0.893624630348,0.00732877233202,0.886295858016
 12/28  18:00:00,10.0034312385,2.19848747161,0.00189014290549,0.0,2.750026812,2.750026812,1.13351541453,0.680403567689,0.453111846844
 12/28  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,1.55508769719,1.53508769719,0.02
 12/28  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,2.69686944153,2.24375788535,0.453111556179
 12/28  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,3.55602014343,3.10293389711,0.453086246321
 12/28  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,4.48799593242,4.03492628965,0.453069642767
 12/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306307848,0.0,0.45306307848
 12/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305772066,0.0,0.45305772066
 12/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088000651,0.0,0.453088000651
 12/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082677274,0.0,0.453082677274
 12/29  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/29  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086527398,0.0,0.453086527398
 12/29  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,6.99688059547,6.54378644381,0.453094151659
 12/29  08:00:00,6.81619167508,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,8.80780500817,8.78780500817,0.02
 12/29  09:00:00,12.1019324489,2.19848747161,0.00334845408611,0.0,4.9500482616,4.9500482616,2.1790657559,1.72591997657,0.453145779326
 12/29  10:00:00,12.1017374866,2.19848747161,0.00315349174388,0.0,4.9500482616,4.9500482616,1.24690789797,0.793752186612,0.453155711354
 12/29  11:00:00,12.1309372508,2.19848747161,0.0323532559686,0.0,4.9500482616,4.9500482616,1.3385660141,0.452253161648,0.886312852452
 12/29  12:00:00,12.232264689,2.19848747161,0.133680694193,0.0,4.9500482616,4.9500482616,0.739456596029,0.286300149496,0.453156446533
 12/29  13:00:00,11.7078962597,2.19848747161,0.159317627246,0.0,4.9500482616,4.4000428992,0.939658357717,0.486506662503,0.453151695214
 12/29  14:00:00,12.2971707641,2.19848747161,0.198586769293,0.0,4.9500482616,4.9500482616,0.613975148626,0.160805867014,0.453169281611
 12/29  15:00:00,12.2499030215,2.19848747161,0.15131902671,0.0,4.9500482616,4.9500482616,0.5758017069,0.122659712192,0.453141994708
 12/29  16:00:00,12.1746409325,2.19848747161,0.0760569376842,0.0,4.9500482616,4.9500482616,0.551055765352,0.0979156869639,0.453140078388
 12/29  17:00:00,13.2525672752,2.19848747161,0.00248328037514,0.0,4.9500482616,4.9500482616,0.637865765513,0.184702144523,0.45316362099
 12/29  18:00:00,10.003688332,2.19848747161,0.00214723637692,0.0,2.750026812,2.750026812,2.09555454594,1.64240781803,0.453146727911
 12/29  19:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,4.02433775982,3.57121040302,0.453127356801
 12/29  20:00:00,8.35152500841,2.19848747161,0.0,0.0,1.6500160872,2.2000214496,5.21600984817,4.76290560062,0.453104247554
 12/29  21:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,6.48963343568,6.03655234444,0.453081091242
 12/29  22:00:00,7.80151964601,2.19848747161,0.0,0.0,1.1000107248,2.2000214496,7.05531203067,7.03531203067,0.02
 12/29  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453097805065,0.0,0.453097805065
 12/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085861869,0.0,0.453085861869
 12/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080599342,0.0,0.453080599342
 12/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307533371,0.0,0.45307533371
 12/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070064119,0.0,0.453070064119
 12/30  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076025785,0.0,0.453076025785
 12/30  07:00:00,7.25151428361,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,13.5874458598,13.5674458598,0.02
 12/30  08:00:00,5.71618095028,2.19848747161,0.0,0.0,0.5500053624,2.2000214496,18.5214253348,18.0683379164,0.453087418418
 12/30  09:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,14.8075345373,14.3544400138,0.453094523439
 12/30  10:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,12.4679765318,12.014857419,0.453119112813
 12/30  11:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,10.457678304,10.0045710545,0.453107249458
 12/30  12:00:00,6.59853037081,2.19848747161,0.0,0.0,1.6500160872,2.750026812,9.02207773739,8.568959306,0.453118431394
 12/30  13:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,9.14813101879,9.12813101879,0.02
 12/30  14:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,9.15828345862,8.7051644742,0.453118984418
 12/30  15:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,8.38101961975,7.92792446041,0.453095159344
 12/30  16:00:00,4.94851428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,8.34999839084,7.89689779291,0.453100597928
 12/30  17:00:00,6.10001428361,2.19848747161,0.0,0.0,0.8250080436,1.9250187684,9.74142484328,9.72142484328,0.02
 12/30  18:00:00,6.42650624001,2.19848747161,0.0,0.0,0.2750026812,1.6500160872,12.8043472947,12.3512422541,0.453105040577
 12/30  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083858539,0.0,0.453083858539
 12/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070745315,0.0,0.453070745315
 12/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083605586,0.0,0.453083605586
 12/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308200841,0.0,0.45308200841
 12/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073712668,0.0,0.453073712668
 12/31  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062483864,0.0,0.453062483864
 12/31  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  04:00:00,4.57636398418,0.347557578969,0.000787636810095,0.0,0.2750026812,1.6500160872,0.525319793933,0.0722336321046,0.453086161828
 12/31  05:00:00,4.92308359832,0.695064829916,0.0,0.0,0.2750026812,1.6500160872,0.246892800746,0.226892800746,0.02
 12/31  06:00:00,5.08077130978,0.852752541378,0.0,0.0,0.2750026812,1.6500160872,0.854289519668,0.401211178131,0.453078341537
 12/31  07:00:00,5.19817913658,0.970160368174,0.0,0.0,0.2750026812,1.6500160872,1.07488982301,0.621812708321,0.45307711469
 12/31  08:00:00,3.59048441858,0.897798983507,0.0,0.0,0.2750026812,1.6500160872,0.492330327199,0.472330327199,0.02
 12/31  09:00:00,2.44140280226,0.516384033852,0.0,0.0,0.2750026812,1.6500160872,0.615312612981,0.162222748185,0.453089864796
 12/31  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.452997379983,0.0,0.452997379983
 12/31  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082846322,0.0,0.453082846322
 12/31  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082684305,0.0,0.453082684305
 12/31  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061084248,0.0,0.453061084248
 12/31  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087449307,0.0,0.453087449307
 12/31  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076302311,0.0,0.453076302311
 12/31  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065076937,0.0,0.453065076937
 12/31  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053853707,0.0,0.453053853707
 12/31  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092942636,0.0,0.453092942636
 12/31  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078426484,0.0,0.453078426484
